Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,22,7,15,87.0,9.5,1.15,5.9,13.0,7.47,0.0
2018,1,22,7,30,174.0,19.0,1.3,6.4,26.0,14.95,0.0
2018,1,22,7,45,311.0,28.0,1.45,6.95,60.5,23.19,13.39
2018,1,22,8,0,448.0,37.0,1.6,7.5,95.0,30.82,21.85
2018,1,22,8,15,463.5,37.0,1.75,7.8,117.5,30.65,22.18
2018,1,22,8,30,479.0,37.0,1.9,8.1,140.0,33.48,24.97
2018,1,22,8,45,239.5,28.0,2.0,8.45,79.5,39.77,20.71
2018,1,22,9,0,0.0,19.0,2.1,8.8,19.0,14.45,7.05
2018,1,22,9,15,0.0,23.5,2.15,9.1,23.5,17.89,10.05
2018,1,22,9,30,0.0,28.0,2.2,9.4,28.0,21.34,13.02
2018,1,22,9,45,0.0,40.5,2.2,9.65,40.5,30.94,21.31
2018,1,22,10,0,0.0,53.0,2.2,9.9,53.0,40.57,29.55
2018,1,22,10,15,0.0,73.0,2.25,10.15,73.0,56.04,42.74
2018,1,22,10,30,0.0,93.0,2.3,10.4,93.0,71.75,56.0
2018,1,22,10,45,0.5,113.0,2.3,10.65,113.5,88.19,69.77
2018,1,22,11,0,1.0,133.0,2.3,10.9,134.0,105.16,83.88
2018,1,22,11,15,1.0,131.0,2.3,11.05,132.0,103.73,82.52
2018,1,22,11,30,1.0,129.0,2.3,11.2,130.0,102.28,81.18
2018,1,22,11,45,4.5,148.0,2.3,11.35,150.5,121.45,97.21
2018,1,22,12,0,8.0,167.0,2.3,11.5,171.0,141.6,113.96
2018,1,22,12,15,11.5,168.5,2.3,11.6,174.5,146.73,118.26
2018,1,22,12,30,15.0,170.0,2.3,11.7,178.0,152.18,122.9
2018,1,22,12,45,13.0,155.5,2.25,11.85,162.5,138.2,111.25
2018,1,22,13,0,11.0,141.0,2.2,12.0,147.0,124.05,99.47
2018,1,22,13,15,7.5,135.5,2.2,12.0,139.5,116.58,93.22
2018,1,22,13,30,4.0,130.0,2.2,12.0,132.0,108.95,86.81
2018,1,22,13,45,3.0,120.5,2.15,12.0,122.0,99.9,79.31
2018,1,22,14,0,2.0,111.0,2.1,12.0,112.0,90.8,71.75
2018,1,22,14,15,180.5,99.0,2.05,11.85,177.5,302.61,255.22
2018,1,22,14,30,359.0,87.0,2.0,11.7,243.0,492.49,410.69
2018,1,22,14,45,583.5,75.5,1.95,11.5,305.0,717.16,583.22
2018,1,22,15,0,808.0,64.0,1.9,11.3,367.0,917.25,727.71
2018,1,22,15,15,777.5,61.5,1.9,11.3,327.0,878.89,699.37
2018,1,22,15,30,747.0,59.0,1.9,11.3,287.0,837.8,671.09
2018,1,22,15,45,688.5,55.0,1.4,10.2,241.0,765.71,616.27
2018,1,22,16,0,630.0,51.0,0.9,9.1,195.0,692.59,558.39
2018,1,22,16,15,569.5,45.5,0.95,8.5,154.0,625.74,507.8
2018,1,22,16,30,509.0,40.0,1.0,7.9,113.0,551.08,446.85
2018,1,22,16,45,378.5,31.0,1.0,7.25,74.5,414.86,328.43
2018,1,22,17,0,248.0,22.0,1.0,6.6,36.0,263.32,82.24
2018,1,22,17,15,124.0,11.0,1.0,6.35,18.0,104.81,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,23,7,15,98.5,10.0,1.2,3.65,14.0,7.87,0.0
2018,1,23,7,30,197.0,20.0,1.2,3.9,28.0,15.74,0.0
2018,1,23,7,45,345.0,29.5,1.15,4.15,66.0,24.57,14.92
2018,1,23,8,0,493.0,39.0,1.1,4.4,104.0,32.71,23.9
2018,1,23,8,15,575.5,45.0,1.1,4.85,149.0,37.79,29.04
2018,1,23,8,30,658.0,51.0,1.1,5.3,194.0,46.65,37.4
2018,1,23,8,45,710.5,54.5,1.1,5.8,239.0,96.92,54.56
2018,1,23,9,0,763.0,58.0,1.1,6.3,284.0,154.65,94.3
2018,1,23,9,15,796.0,60.5,1.15,6.95,325.5,213.96,144.13
2018,1,23,9,30,829.0,63.0,1.2,7.6,367.0,276.8,200.29
2018,1,23,9,45,838.5,67.5,1.2,8.25,400.5,337.27,255.68
2018,1,23,10,0,848.0,72.0,1.2,8.9,434.0,397.98,310.08
2018,1,23,10,15,877.5,71.0,1.15,9.45,468.5,461.99,364.95
2018,1,23,10,30,907.0,70.0,1.1,10.0,503.0,525.49,417.47
2018,1,23,10,45,917.5,71.5,1.1,10.5,527.5,583.91,464.6
2018,1,23,11,0,928.0,73.0,1.1,11.0,552.0,641.45,509.34
2018,1,23,11,15,934.5,73.0,1.1,11.35,568.0,693.63,548.95
2018,1,23,11,30,941.0,73.0,1.1,11.7,584.0,743.96,586.03
2018,1,23,11,45,944.0,73.5,1.05,12.0,593.0,790.2,616.54
2018,1,23,12,0,947.0,74.0,1.0,12.3,602.0,833.87,644.65
2018,1,23,12,15,946.0,74.0,0.95,12.5,602.0,870.92,668.06
2018,1,23,12,30,945.0,74.0,0.9,12.7,602.0,904.75,689.1
2018,1,23,12,45,941.0,74.0,0.8,12.85,594.5,932.58,705.1
2018,1,23,13,0,937.0,74.0,0.7,13.0,587.0,956.8,718.56
2018,1,23,13,15,930.5,73.5,0.6,13.05,571.5,974.36,727.85
2018,1,23,13,30,924.0,73.0,0.5,13.1,556.0,988.08,734.74
2018,1,23,13,45,914.5,71.5,0.4,13.15,533.0,993.73,736.58
2018,1,23,14,0,905.0,70.0,0.3,13.2,510.0,995.47,736.23
2018,1,23,14,15,891.0,69.0,0.4,13.1,480.5,989.6,736.36
2018,1,23,14,30,877.0,68.0,0.5,13.0,451.0,980.0,734.35
2018,1,23,14,45,857.0,65.5,0.6,12.85,415.5,970.22,732.4
2018,1,23,15,0,837.0,63.0,0.7,12.7,380.0,945.27,720.2
2018,1,23,15,15,807.5,60.0,0.7,12.7,339.0,907.0,696.24
2018,1,23,15,30,778.0,57.0,0.7,12.7,298.0,865.92,669.78
2018,1,23,15,45,734.5,53.5,0.7,11.6,254.0,808.35,633.19
2018,1,23,16,0,691.0,50.0,0.7,10.5,210.0,749.06,593.2
2018,1,23,16,15,622.0,44.5,0.75,9.9,165.0,662.92,530.1
2018,1,23,16,30,553.0,39.0,0.8,9.3,120.0,576.92,462.5
2018,1,23,16,45,421.5,31.0,0.85,8.75,80.0,451.72,355.6
2018,1,23,17,0,290.0,23.0,0.9,8.2,40.0,300.74,127.22
2018,1,23,17,15,145.0,11.5,0.9,8.05,20.0,121.62,0.0
2018,1,23,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,24,7,15,21.5,8.0,1.25,3.75,9.0,6.29,0.0
2018,1,24,7,30,43.0,16.0,1.3,4.5,18.0,12.15,0.0
2018,1,24,7,45,85.5,32.5,1.3,5.3,42.0,24.14,14.66
2018,1,24,8,0,128.0,49.0,1.3,6.1,66.0,35.97,26.68
2018,1,24,8,15,159.5,66.0,1.5,6.65,95.5,47.87,37.96
2018,1,24,8,30,191.0,83.0,1.7,7.2,125.0,59.53,48.82
2018,1,24,8,45,232.5,97.5,1.85,7.8,159.5,88.23,63.43
2018,1,24,9,0,274.0,112.0,2.0,8.4,194.0,123.16,88.91
2018,1,24,9,15,312.0,124.5,2.05,8.85,230.0,161.32,119.95
2018,1,24,9,30,350.0,137.0,2.1,9.3,266.0,204.25,156.55
2018,1,24,9,45,320.5,157.0,2.2,9.75,284.0,236.61,186.82
2018,1,24,10,0,291.0,177.0,2.3,10.2,302.0,265.8,213.59
2018,1,24,10,15,221.0,192.5,2.4,10.5,291.5,262.53,213.32
2018,1,24,10,30,151.0,208.0,2.5,10.8,281.0,257.87,210.62
2018,1,24,10,45,150.5,221.0,2.55,11.1,296.5,281.39,230.18
2018,1,24,11,0,150.0,234.0,2.6,11.4,312.0,305.04,249.45
2018,1,24,11,15,154.0,242.0,2.75,11.6,324.0,326.85,267.29
2018,1,24,11,30,158.0,250.0,2.9,11.8,336.0,348.99,285.24
2018,1,24,11,45,153.0,254.5,3.0,12.05,339.0,361.15,294.86
2018,1,24,12,0,148.0,259.0,3.1,12.3,342.0,372.67,303.93
2018,1,24,12,15,166.5,258.5,3.15,12.25,352.0,397.41,324.39
2018,1,24,12,30,185.0,258.0,3.2,12.2,362.0,423.04,345.49
2018,1,24,12,45,169.5,253.5,3.25,12.2,348.0,414.71,338.88
2018,1,24,13,0,154.0,249.0,3.3,12.2,334.0,404.84,331.16
2018,1,24,13,15,210.5,240.5,3.25,12.0,353.0,456.26,374.29
2018,1,24,13,30,267.0,232.0,3.2,11.8,372.0,531.71,435.16
2018,1,24,13,45,301.0,217.0,3.1,11.55,369.0,556.09,455.75
2018,1,24,14,0,335.0,202.0,3.0,11.3,366.0,579.68,476.04
2018,1,24,14,15,290.5,195.5,2.85,11.05,331.5,535.25,441.26
2018,1,24,14,30,246.0,189.0,2.7,10.8,297.0,489.27,405.2
2018,1,24,14,45,186.0,175.5,2.55,10.5,253.5,394.61,329.79
2018,1,24,15,0,126.0,162.0,2.4,10.2,210.0,322.57,270.65
2018,1,24,15,15,182.0,141.0,2.4,10.2,202.0,353.58,299.18
2018,1,24,15,30,238.0,120.0,2.4,10.2,194.0,403.48,341.87
2018,1,24,15,45,255.5,102.5,1.95,9.3,171.5,396.89,337.28
2018,1,24,16,0,273.0,85.0,1.5,8.4,149.0,388.2,330.27
2018,1,24,16,15,235.0,69.5,1.5,8.1,116.5,330.34,280.93
2018,1,24,16,30,197.0,54.0,1.5,7.8,84.0,273.6,230.81
2018,1,24,16,45,141.0,38.5,1.5,7.5,56.0,203.24,165.72
2018,1,24,17,0,85.0,23.0,1.5,7.2,28.0,121.79,60.82
2018,1,24,17,15,42.5,11.5,1.55,7.25,14.0,42.08,0.0
2018,1,24,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,7,15,76.0,10.5,1.2,3.45,14.0,8.26,0.0
2018,1,25,7,30,152.0,21.0,1.3,4.1,28.0,15.94,0.0
2018,1,25,7,45,242.0,32.5,1.35,4.75,58.5,24.77,15.39
2018,1,25,8,0,332.0,44.0,1.4,5.4,89.0,35.9,26.72
2018,1,25,8,15,234.5,61.0,1.55,5.65,98.5,44.95,35.48
2018,1,25,8,30,137.0,78.0,1.7,5.9,108.0,56.76,46.56
2018,1,25,8,45,135.0,97.5,1.85,6.15,132.5,80.89,60.9
2018,1,25,9,0,133.0,117.0,2.0,6.4,157.0,106.3,81.45
2018,1,25,9,15,141.0,131.0,2.1,6.55,178.5,130.0,101.58
2018,1,25,9,30,149.0,145.0,2.2,6.7,200.0,154.87,123.37
2018,1,25,9,45,259.0,153.5,2.3,6.9,261.0,213.69,171.3
2018,1,25,10,0,369.0,162.0,2.4,7.1,322.0,281.84,228.12
2018,1,25,10,15,462.5,155.0,2.5,7.15,369.5,350.65,286.36
2018,1,25,10,30,556.0,148.0,2.6,7.2,417.0,421.64,346.38
2018,1,25,10,45,332.0,172.0,2.7,7.3,334.5,344.95,286.26
2018,1,25,11,0,108.0,196.0,2.8,7.4,252.0,243.51,202.07
2018,1,25,11,15,148.0,211.0,2.85,7.45,290.5,292.28,243.52
2018,1,25,11,30,188.0,226.0,2.9,7.5,329.0,345.26,287.66
2018,1,25,11,45,200.5,227.0,3.0,7.55,338.5,367.46,306.22
2018,1,25,12,0,213.0,228.0,3.1,7.6,348.0,390.19,325.26
2018,1,25,12,15,508.5,170.0,3.15,7.7,457.5,620.76,514.52
2018,1,25,12,30,804.0,112.0,3.2,7.8,567.0,837.06,680.0
2018,1,25,12,45,861.0,95.5,3.25,7.9,577.5,897.67,723.05
2018,1,25,13,0,918.0,79.0,3.3,8.0,588.0,946.09,758.22
2018,1,25,13,15,875.0,87.0,3.3,8.05,562.0,950.81,761.66
2018,1,25,13,30,832.0,95.0,3.3,8.1,536.0,939.6,754.18
2018,1,25,13,45,542.0,139.0,3.35,8.15,421.5,732.19,601.17
2018,1,25,14,0,252.0,183.0,3.4,8.2,307.0,473.68,395.96
2018,1,25,14,15,243.0,175.5,3.35,8.1,289.5,461.89,388.48
2018,1,25,14,30,234.0,168.0,3.3,8.0,272.0,448.99,378.87
2018,1,25,14,45,345.5,139.5,3.25,7.9,279.5,552.66,466.3
2018,1,25,15,0,457.0,111.0,3.2,7.8,287.0,628.22,528.71
2018,1,25,15,15,410.5,95.5,3.2,7.8,241.0,560.8,475.46
2018,1,25,15,30,364.0,80.0,3.2,7.8,195.0,491.81,420.55
2018,1,25,15,45,493.0,68.5,2.5,7.0,200.5,607.42,513.53
2018,1,25,16,0,622.0,57.0,1.8,6.2,206.0,704.08,584.34
2018,1,25,16,15,579.5,49.5,1.6,5.55,165.5,641.88,532.41
2018,1,25,16,30,537.0,42.0,1.4,4.9,125.0,579.76,478.74
2018,1,25,16,45,397.5,34.0,1.25,4.25,84.0,435.24,354.68
2018,1,25,17,0,258.0,26.0,1.1,3.6,43.0,281.66,166.27
2018,1,25,17,15,137.0,14.5,1.1,3.55,22.5,118.03,0.0
2018,1,25,17,30,16.0,3.0,1.1,3.5,2.0,0.0,0.0
2018,1,25,17,45,8.0,1.5,1.1,3.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,26,7,15,122.5,10.5,1.1,2.85,16.5,8.26,0.0
2018,1,26,7,30,245.0,21.0,1.1,3.2,33.0,17.54,0.0
2018,1,26,7,45,385.5,29.5,1.1,3.55,71.5,24.64,15.54
2018,1,26,8,0,526.0,38.0,1.1,3.9,110.0,32.02,23.44
2018,1,26,8,15,604.5,43.0,1.25,4.45,155.5,39.48,30.69
2018,1,26,8,30,683.0,48.0,1.4,5.0,201.0,44.32,35.34
2018,1,26,8,45,733.0,50.5,1.55,5.55,246.0,91.69,50.36
2018,1,26,9,0,783.0,53.0,1.7,6.1,291.0,149.59,89.39
2018,1,26,9,15,761.5,64.0,1.75,6.55,321.5,207.16,140.14
2018,1,26,9,30,740.0,75.0,1.8,7.0,352.0,261.78,191.62
2018,1,26,9,45,656.0,100.0,1.8,7.5,363.0,304.4,234.89
2018,1,26,10,0,572.0,125.0,1.8,8.0,374.0,338.29,268.89
2018,1,26,10,15,672.5,111.0,1.8,8.3,424.0,407.93,327.82
2018,1,26,10,30,773.0,97.0,1.8,8.6,474.0,486.2,392.78
2018,1,26,10,45,713.5,118.5,1.8,8.95,479.0,521.35,422.66
2018,1,26,11,0,654.0,140.0,1.8,9.3,484.0,548.33,444.91
2018,1,26,11,15,661.0,143.5,1.8,9.5,500.5,594.04,481.26
2018,1,26,11,30,668.0,147.0,1.8,9.7,517.0,638.72,515.8
2018,1,26,11,45,729.0,131.0,1.85,9.95,540.5,702.59,565.06
2018,1,26,12,0,790.0,115.0,1.9,10.2,564.0,763.43,610.27
2018,1,26,12,15,805.0,109.0,1.95,10.3,567.0,803.3,638.67
2018,1,26,12,30,820.0,103.0,2.0,10.4,570.0,841.09,665.68
2018,1,26,12,45,816.5,103.0,2.0,10.5,563.5,866.92,683.65
2018,1,26,13,0,813.0,103.0,2.0,10.6,557.0,889.47,699.46
2018,1,26,13,15,859.5,89.0,2.0,10.55,557.5,939.05,734.7
2018,1,26,13,30,906.0,75.0,2.0,10.5,558.0,974.62,759.74
2018,1,26,13,45,909.5,70.5,2.0,10.45,539.0,988.97,770.35
2018,1,26,14,0,913.0,66.0,2.0,10.4,520.0,999.54,778.8
2018,1,26,14,15,899.5,64.5,2.0,10.25,490.5,993.56,776.35
2018,1,26,14,30,886.0,63.0,2.0,10.1,461.0,983.77,771.59
2018,1,26,14,45,860.0,62.5,2.0,9.9,424.0,959.32,756.82
2018,1,26,15,0,834.0,62.0,2.0,9.7,387.0,943.01,747.8
2018,1,26,15,15,798.0,60.5,2.0,9.7,345.0,900.52,719.26
2018,1,26,15,30,762.0,59.0,2.0,9.7,303.0,855.33,688.27
2018,1,26,15,45,573.0,68.5,1.55,8.65,237.0,684.29,560.59
2018,1,26,16,0,384.0,78.0,1.1,7.6,171.0,503.04,420.17
2018,1,26,16,15,324.5,66.0,1.15,6.85,133.5,426.74,360.33
2018,1,26,16,30,265.0,54.0,1.2,6.1,96.0,352.8,297.76
2018,1,26,16,45,196.0,39.0,1.2,5.35,64.5,269.11,222.57
2018,1,26,17,0,127.0,24.0,1.2,4.6,33.0,176.22,112.39
2018,1,26,17,15,76.0,13.5,1.2,4.4,17.5,69.84,0.0
2018,1,26,17,30,25.0,3.0,1.2,4.2,2.0,0.0,0.0
2018,1,26,17,45,12.5,1.5,1.2,3.95,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,0.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,7,15,48.5,9.5,1.35,1.15,12.0,7.47,0.0
2018,1,27,7,30,97.0,19.0,1.6,2.0,24.0,14.39,0.0
2018,1,27,7,45,188.5,33.0,1.8,2.85,55.0,24.93,15.97
2018,1,27,8,0,280.0,47.0,2.0,3.7,86.0,35.48,26.6
2018,1,27,8,15,311.0,61.5,2.1,4.4,119.5,45.88,36.55
2018,1,27,8,30,342.0,76.0,2.2,5.1,153.0,56.03,46.05
2018,1,27,8,45,504.5,72.0,2.35,5.8,212.5,89.71,56.54
2018,1,27,9,0,667.0,68.0,2.5,6.5,272.0,143.39,89.31
2018,1,27,9,15,753.5,62.0,2.6,7.15,322.5,202.89,136.79
2018,1,27,9,30,840.0,56.0,2.7,7.8,373.0,270.41,195.17
2018,1,27,9,45,861.5,57.0,2.85,8.45,409.5,331.42,251.82
2018,1,27,10,0,883.0,58.0,3.0,9.1,446.0,393.85,309.05
2018,1,27,10,15,863.0,67.5,3.1,9.55,468.0,447.91,358.77
2018,1,27,10,30,843.0,77.0,3.2,10.0,490.0,500.57,405.41
2018,1,27,10,45,756.5,105.0,3.3,10.45,489.0,531.1,432.63
2018,1,27,11,0,670.0,133.0,3.4,10.9,488.0,550.9,449.72
2018,1,27,11,15,773.5,107.5,3.5,11.15,529.5,628.56,512.94
2018,1,27,11,30,877.0,82.0,3.6,11.4,571.0,708.06,576.42
2018,1,27,11,45,853.0,91.0,3.75,11.7,572.5,748.39,606.58
2018,1,27,12,0,829.0,100.0,3.9,12.0,574.0,778.15,628.29
2018,1,27,12,15,852.5,93.0,3.9,12.15,581.0,824.72,662.2
2018,1,27,12,30,876.0,86.0,3.9,12.3,588.0,860.2,687.62
2018,1,27,12,45,812.5,103.0,3.95,12.45,564.5,863.54,689.89
2018,1,27,13,0,749.0,120.0,4.0,12.6,541.0,856.76,685.16
2018,1,27,13,15,821.5,96.5,4.0,12.65,547.5,912.71,726.43
2018,1,27,13,30,894.0,73.0,4.0,12.7,554.0,960.98,761.43
2018,1,27,13,45,855.0,80.5,4.0,12.75,525.5,960.96,761.87
2018,1,27,14,0,816.0,88.0,4.0,12.8,497.0,944.92,751.37
2018,1,27,14,15,741.0,98.5,3.9,12.65,453.5,899.31,719.56
2018,1,27,14,30,666.0,109.0,3.8,12.5,410.0,843.39,680.07
2018,1,27,14,45,740.5,84.0,3.7,12.35,395.0,880.67,709.3
2018,1,27,15,0,815.0,59.0,3.6,12.2,380.0,908.93,731.08
2018,1,27,15,15,807.5,55.5,3.6,12.2,345.5,903.36,728.28
2018,1,27,15,30,800.0,52.0,3.6,12.2,311.0,883.07,714.6
2018,1,27,15,45,718.5,53.5,2.75,11.0,261.5,795.99,648.27
2018,1,27,16,0,637.0,55.0,1.9,9.8,212.0,716.24,585.16
2018,1,27,16,15,463.5,54.5,1.8,8.9,156.5,543.6,452.05
2018,1,27,16,30,290.0,54.0,1.7,8.0,101.0,374.47,314.85
2018,1,27,16,45,219.5,40.0,1.55,7.15,69.0,290.2,239.98
2018,1,27,17,0,149.0,26.0,1.4,6.3,37.0,199.84,135.47
2018,1,27,17,15,91.0,15.0,1.4,6.05,20.0,82.79,0.0
2018,1,27,17,30,33.0,4.0,1.4,5.8,3.0,0.0,0.0
2018,1,27,17,45,16.5,2.0,1.4,5.55,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,7,15,143.0,11.0,1.25,4.8,18.5,8.65,0.0
2018,1,28,7,30,286.0,22.0,1.3,5.7,37.0,18.43,0.0
2018,1,28,7,45,425.5,29.5,1.35,6.6,77.5,24.76,15.68
2018,1,28,8,0,565.0,37.0,1.4,7.5,118.0,34.11,25.01
2018,1,28,8,15,638.5,42.0,1.5,8.25,164.0,38.87,29.69
2018,1,28,8,30,712.0,47.0,1.6,9.0,210.0,43.77,34.28
2018,1,28,8,45,757.5,50.5,1.7,9.75,256.0,91.16,48.99
2018,1,28,9,0,803.0,54.0,1.8,10.5,302.0,150.92,88.26
2018,1,28,9,15,834.5,56.0,1.75,11.3,344.5,212.09,138.46
2018,1,28,9,30,866.0,58.0,1.7,12.1,387.0,277.92,196.35
2018,1,28,9,45,889.0,58.5,1.7,12.85,425.0,340.66,252.82
2018,1,28,10,0,912.0,59.0,1.7,13.6,463.0,404.94,309.62
2018,1,28,10,15,926.5,60.0,1.7,14.3,494.5,467.32,363.41
2018,1,28,10,30,941.0,61.0,1.7,15.0,526.0,529.73,415.23
2018,1,28,10,45,951.0,62.0,1.65,15.65,551.0,589.46,462.82
2018,1,28,11,0,961.0,63.0,1.6,16.3,576.0,648.17,507.72
2018,1,28,11,15,967.0,63.5,1.55,16.7,593.0,702.47,548.17
2018,1,28,11,30,973.0,64.0,1.5,17.1,610.0,754.82,585.6
2018,1,28,11,45,976.0,65.0,1.45,17.55,619.5,803.35,617.02
2018,1,28,12,0,979.0,66.0,1.4,18.0,629.0,849.23,646.06
2018,1,28,12,15,979.0,66.0,1.4,18.1,630.0,888.62,671.81
2018,1,28,12,30,979.0,66.0,1.4,18.2,631.0,924.74,695.29
2018,1,28,12,45,975.5,66.0,1.35,18.35,623.5,954.34,713.5
2018,1,28,13,0,972.0,66.0,1.3,18.5,616.0,980.19,729.24
2018,1,28,13,15,966.5,65.5,1.3,18.45,600.5,999.72,742.33
2018,1,28,13,30,961.0,65.0,1.3,18.4,585.0,1015.29,753.08
2018,1,28,13,45,952.5,64.0,1.3,18.35,562.5,1023.28,759.16
2018,1,28,14,0,944.0,63.0,1.3,18.3,540.0,1027.21,762.91
2018,1,28,14,15,931.5,62.0,1.3,18.05,510.5,1023.17,762.31
2018,1,28,14,30,919.0,61.0,1.3,17.8,481.0,1015.2,759.4
2018,1,28,14,45,901.5,59.5,1.3,17.5,445.0,997.75,750.54
2018,1,28,15,0,884.0,58.0,1.3,17.2,409.0,976.75,739.38
2018,1,28,15,15,858.0,55.5,1.3,17.2,367.5,942.58,718.37
2018,1,28,15,30,832.0,53.0,1.3,17.2,326.0,905.62,695.04
2018,1,28,15,45,792.5,50.5,1.15,15.4,281.0,863.34,669.37
2018,1,28,16,0,753.0,48.0,1.0,13.6,236.0,808.35,633.04
2018,1,28,16,15,690.5,43.5,1.05,12.75,189.5,728.12,576.68
2018,1,28,16,30,628.0,39.0,1.1,11.9,143.0,647.89,516.02
2018,1,28,16,45,501.0,33.0,1.15,11.05,99.0,511.04,406.49
2018,1,28,17,0,374.0,27.0,1.2,10.2,55.0,386.96,268.54
2018,1,28,17,15,200.0,15.0,1.2,9.9,28.5,167.98,0.0
2018,1,28,17,30,26.0,3.0,1.2,9.6,2.0,0.0,0.0
2018,1,28,17,45,13.0,1.5,1.15,9.35,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,29,7,15,32.0,9.0,1.3,6.85,10.5,7.08,0.0
2018,1,29,7,30,64.0,18.0,1.2,7.5,21.0,13.71,0.0
2018,1,29,7,45,52.5,26.0,1.15,8.1,30.5,20.08,11.67
2018,1,29,8,0,41.0,34.0,1.1,8.7,40.0,26.15,17.82
2018,1,29,8,15,20.5,46.5,1.1,9.4,49.5,35.46,26.51
2018,1,29,8,30,0.0,59.0,1.1,10.1,59.0,44.52,34.84
2018,1,29,8,45,19.0,87.0,1.1,10.8,93.0,65.7,50.76
2018,1,29,9,0,38.0,115.0,1.1,11.5,127.0,90.71,70.84
2018,1,29,9,15,110.5,139.0,1.15,12.1,180.0,128.83,99.57
2018,1,29,9,30,183.0,163.0,1.2,12.7,233.0,175.78,136.24
2018,1,29,9,45,188.5,179.5,1.3,13.3,257.5,205.61,161.51
2018,1,29,10,0,194.0,196.0,1.4,13.9,282.0,236.38,187.36
2018,1,29,10,15,173.0,210.5,1.25,14.4,291.5,254.91,203.01
2018,1,29,10,30,152.0,225.0,1.1,14.9,301.0,271.2,216.14
2018,1,29,10,45,136.5,236.0,0.95,15.45,306.5,285.17,226.8
2018,1,29,11,0,121.0,247.0,0.8,16.0,312.0,297.56,235.71
2018,1,29,11,15,159.0,253.0,0.9,16.6,341.0,338.27,267.61
2018,1,29,11,30,197.0,259.0,1.0,17.2,370.0,382.5,301.76
2018,1,29,11,45,226.0,262.0,1.05,17.85,391.5,420.23,330.24
2018,1,29,12,0,255.0,265.0,1.1,18.5,413.0,477.03,372.31
2018,1,29,12,15,271.5,263.0,1.2,18.7,420.5,504.05,392.77
2018,1,29,12,30,288.0,261.0,1.3,18.9,428.0,531.26,413.54
2018,1,29,12,45,207.5,248.0,1.4,19.1,367.5,439.56,344.84
2018,1,29,13,0,127.0,235.0,1.5,19.3,307.0,361.32,284.7
2018,1,29,13,15,105.5,222.5,1.3,18.95,281.5,334.01,263.93
2018,1,29,13,30,84.0,210.0,1.1,18.6,256.0,283.25,224.7
2018,1,29,13,45,57.0,191.5,0.95,18.3,222.0,240.2,190.76
2018,1,29,14,0,30.0,173.0,0.8,18.0,188.0,195.92,155.25
2018,1,29,14,15,69.0,186.0,0.7,17.5,218.5,254.49,203.86
2018,1,29,14,30,108.0,199.0,0.6,17.0,249.0,338.85,270.83
2018,1,29,14,45,87.0,179.5,0.55,16.5,217.5,275.68,221.61
2018,1,29,15,0,66.0,160.0,0.5,16.0,186.0,234.54,189.6
2018,1,29,15,15,74.5,146.5,0.5,16.0,173.5,230.95,187.87
2018,1,29,15,30,83.0,133.0,0.5,16.0,161.0,227.22,185.68
2018,1,29,15,45,103.5,116.5,0.65,15.05,146.0,249.58,205.66
2018,1,29,16,0,124.0,100.0,0.8,14.1,131.0,250.43,207.99
2018,1,29,16,15,109.5,82.0,0.85,13.45,105.5,215.19,178.71
2018,1,29,16,30,95.0,64.0,0.9,12.8,80.0,179.91,148.43
2018,1,29,16,45,66.5,46.5,0.95,12.2,56.0,133.58,107.21
2018,1,29,17,0,38.0,29.0,1.0,11.6,32.0,84.02,57.6
2018,1,29,17,15,31.0,16.5,1.0,11.25,18.0,37.22,0.0
2018,1,29,17,30,24.0,4.0,1.0,10.9,4.0,0.0,0.0
2018,1,29,17,45,12.0,2.0,1.0,10.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,30,7,15,54.5,10.5,0.55,9.5,13.5,8.26,0.0
2018,1,30,7,30,109.0,21.0,0.6,9.8,27.0,15.89,0.92
2018,1,30,7,45,195.0,35.0,0.65,10.1,59.0,26.42,17.09
2018,1,30,8,0,281.0,49.0,0.7,10.4,91.0,36.91,27.29
2018,1,30,8,15,338.5,61.5,0.85,10.8,129.0,46.11,35.93
2018,1,30,8,30,396.0,74.0,1.0,11.2,167.0,55.19,44.27
2018,1,30,8,45,389.5,90.5,1.15,11.6,197.5,90.96,60.61
2018,1,30,9,0,383.0,107.0,1.3,12.0,228.0,131.92,90.27
2018,1,30,9,15,512.0,102.0,1.35,12.45,286.5,181.58,126.07
2018,1,30,9,30,641.0,97.0,1.4,12.9,345.0,250.21,180.72
2018,1,30,9,45,768.0,78.5,1.45,13.35,403.5,319.05,237.65
2018,1,30,10,0,895.0,60.0,1.5,13.8,462.0,398.19,303.67
2018,1,30,10,15,909.5,61.0,1.5,14.4,493.5,459.76,356.65
2018,1,30,10,30,924.0,62.0,1.5,15.0,525.0,521.41,407.84
2018,1,30,10,45,934.5,62.5,1.5,15.6,549.5,580.16,454.92
2018,1,30,11,0,945.0,63.0,1.5,16.2,574.0,637.96,499.52
2018,1,30,11,15,951.5,63.5,1.5,16.65,591.0,691.97,540.06
2018,1,30,11,30,958.0,64.0,1.5,17.1,608.0,744.12,577.82
2018,1,30,11,45,962.5,63.5,1.5,17.6,617.5,791.55,609.02
2018,1,30,12,0,967.0,63.0,1.5,18.1,627.0,836.44,638.04
2018,1,30,12,15,968.0,63.0,1.45,18.4,628.5,876.29,663.17
2018,1,30,12,30,969.0,63.0,1.4,18.7,630.0,912.98,685.9
2018,1,30,12,45,967.0,63.0,1.4,18.95,623.0,943.68,705.36
2018,1,30,13,0,965.0,63.0,1.4,19.2,616.0,970.75,722.48
2018,1,30,13,15,960.5,62.5,1.3,19.3,601.5,991.12,734.06
2018,1,30,13,30,956.0,62.0,1.2,19.4,587.0,1007.57,743.13
2018,1,30,13,45,948.5,61.0,1.15,19.5,565.0,1016.48,748.37
2018,1,30,14,0,941.0,60.0,1.1,19.6,543.0,1021.36,751.26
2018,1,30,14,15,930.0,59.0,0.95,19.45,514.0,1018.77,748.24
2018,1,30,14,30,919.0,58.0,0.8,19.3,485.0,1012.26,742.78
2018,1,30,14,45,902.0,56.0,0.65,19.15,449.0,994.5,730.18
2018,1,30,15,0,885.0,54.0,0.5,19.0,413.0,973.12,715.39
2018,1,30,15,15,860.5,52.5,0.5,19.0,372.5,941.77,697.15
2018,1,30,15,30,836.0,51.0,0.5,19.0,332.0,907.62,676.75
2018,1,30,15,45,799.0,48.5,0.65,17.35,287.0,857.51,651.88
2018,1,30,16,0,762.0,46.0,0.8,15.7,242.0,815.34,630.15
2018,1,30,16,15,703.5,42.0,0.9,14.75,195.5,739.35,579.03
2018,1,30,16,30,645.0,38.0,1.0,13.8,149.0,663.35,523.7
2018,1,30,16,45,527.5,32.5,1.05,12.85,105.0,535.24,423.27
2018,1,30,17,0,410.0,27.0,1.1,11.9,61.0,422.97,308.41
2018,1,30,17,15,226.5,16.5,1.1,11.5,33.0,190.23,0.0
2018,1,30,17,30,43.0,6.0,1.1,11.1,5.0,0.0,0.0
2018,1,30,17,45,21.5,3.0,1.1,10.7,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,31,7,15,163.0,11.5,0.95,6.9,21.0,9.05,0.0
2018,1,31,7,30,326.0,23.0,1.0,7.7,42.0,19.29,3.96
2018,1,31,7,45,462.0,30.0,1.05,8.5,84.5,27.5,18.24
2018,1,31,8,0,598.0,37.0,1.1,9.3,127.0,34.29,25.1
2018,1,31,8,15,668.5,41.5,1.15,9.9,174.5,38.69,29.4
2018,1,31,8,30,739.0,46.0,1.2,10.5,222.0,43.24,33.63
2018,1,31,8,45,783.5,49.0,1.25,11.05,268.5,88.51,46.71
2018,1,31,9,0,828.0,52.0,1.3,11.6,315.0,152.08,87.83
2018,1,31,9,15,857.0,54.0,1.25,12.35,358.5,213.96,137.92
2018,1,31,9,30,886.0,56.0,1.2,13.1,402.0,278.69,194.45
2018,1,31,9,45,897.5,59.5,1.15,13.8,438.0,342.01,251.11
2018,1,31,10,0,909.0,63.0,1.1,14.5,474.0,405.65,306.79
2018,1,31,10,15,907.5,67.0,1.15,15.05,501.0,464.25,357.45
2018,1,31,10,30,906.0,71.0,1.2,15.6,528.0,521.2,404.93
2018,1,31,10,45,938.5,67.5,1.25,16.15,560.0,587.15,457.23
2018,1,31,11,0,971.0,64.0,1.3,16.7,592.0,654.27,508.58
2018,1,31,11,15,976.5,64.0,1.45,16.95,609.0,708.52,550.53
2018,1,31,11,30,982.0,64.0,1.6,17.2,626.0,760.72,589.92
2018,1,31,11,45,984.0,64.5,1.75,17.45,635.0,808.61,623.42
2018,1,31,12,0,986.0,65.0,1.9,17.7,644.0,853.73,654.83
2018,1,31,12,15,981.5,67.0,1.95,17.8,644.0,892.31,681.0
2018,1,31,12,30,977.0,69.0,2.0,17.9,644.0,927.35,704.75
2018,1,31,12,45,969.5,71.0,2.1,17.95,636.0,956.08,724.99
2018,1,31,13,0,962.0,73.0,2.2,18.0,628.0,980.91,742.77
2018,1,31,13,15,957.0,72.0,2.2,17.9,613.0,1000.41,756.46
2018,1,31,13,30,952.0,71.0,2.2,17.8,598.0,1015.96,767.71
2018,1,31,13,45,943.0,70.0,2.25,17.7,575.0,1023.64,774.55
2018,1,31,14,0,934.0,69.0,2.3,17.6,552.0,1027.25,778.96
2018,1,31,14,15,920.5,67.5,2.25,17.35,521.5,1021.7,776.72
2018,1,31,14,30,907.0,66.0,2.2,17.1,491.0,1012.2,772.06
2018,1,31,14,45,879.0,65.5,2.15,16.8,452.0,985.81,756.22
2018,1,31,15,0,851.0,65.0,2.1,16.5,413.0,967.59,746.05
2018,1,31,15,15,815.5,63.5,2.1,16.5,370.0,925.41,718.81
2018,1,31,15,30,780.0,62.0,2.1,16.5,327.0,880.39,689.17
2018,1,31,15,45,697.0,61.5,1.6,14.95,274.5,788.35,623.68
2018,1,31,16,0,614.0,61.0,1.1,13.4,222.0,705.0,562.17
2018,1,31,16,15,515.5,56.5,1.1,12.55,173.5,595.32,481.91
2018,1,31,16,30,417.0,52.0,1.1,11.7,125.0,487.81,398.7
2018,1,31,16,45,341.0,41.0,1.15,10.85,89.0,396.34,323.07
2018,1,31,17,0,265.0,30.0,1.2,10.0,53.0,308.85,234.75
2018,1,31,17,15,153.5,17.5,1.2,9.7,29.0,134.01,0.0
2018,1,31,17,30,42.0,5.0,1.2,9.4,5.0,3.93,0.0
2018,1,31,17,45,21.0,2.5,1.2,9.15,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,1,7,15,139.5,11.5,0.6,9.25,20.0,9.05,0.0
2018,2,1,7,30,279.0,23.0,0.6,9.7,40.0,19.13,5.12
2018,2,1,7,45,373.0,32.0,0.6,10.15,76.5,26.52,17.38
2018,2,1,8,0,467.0,41.0,0.6,10.6,113.0,33.97,24.74
2018,2,1,8,15,483.0,53.5,0.75,11.1,149.5,43.61,33.7
2018,2,1,8,30,499.0,66.0,0.9,11.6,186.0,52.9,42.17
2018,2,1,8,45,538.5,74.5,1.05,12.1,227.5,89.77,55.33
2018,2,1,9,0,578.0,83.0,1.2,12.6,269.0,139.97,88.3
