Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,17,0,39.0,45.0,3.5,6.5,50.0,88.86,71.48
2018,2,11,17,15,23.0,27.5,3.5,6.25,30.0,53.26,35.18
2018,2,11,17,30,7.0,10.0,3.5,6.0,10.0,13.12,0.0
2018,2,11,17,45,3.5,5.0,3.5,5.75,5.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,5.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,5.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,5.35,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,5.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,5.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,4.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.25,4.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,2.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,12,6,45,52.0,5.0,2.35,3.15,5.0,0.0,0.0
2018,2,12,7,0,104.0,10.0,2.4,3.4,10.0,7.87,0.0
2018,2,12,7,15,283.0,19.5,2.55,3.9,42.0,16.27,0.0
2018,2,12,7,30,462.0,29.0,2.7,4.4,74.0,26.65,17.43
2018,2,12,7,45,565.0,34.5,2.8,4.85,121.0,31.89,23.28
2018,2,12,8,0,668.0,40.0,2.9,5.3,168.0,37.41,28.72
2018,2,12,8,15,588.0,56.5,2.85,5.7,191.5,46.49,37.25
2018,2,12,8,30,508.0,73.0,2.8,6.1,215.0,57.62,47.47
2018,2,12,8,45,287.0,96.5,2.8,6.45,179.5,83.39,59.94
2018,2,12,9,0,66.0,120.0,2.8,6.8,144.0,96.74,76.01
2018,2,12,9,15,295.5,117.0,2.75,7.1,243.5,146.77,108.31
2018,2,12,9,30,525.0,114.0,2.7,7.4,343.0,228.15,169.85
2018,2,12,9,45,605.5,118.5,2.65,7.7,404.5,294.47,226.6
2018,2,12,10,0,686.0,123.0,2.6,8.0,466.0,370.2,291.47
2018,2,12,10,15,816.0,96.0,2.6,8.2,529.0,448.88,358.04
2018,2,12,10,30,946.0,69.0,2.6,8.4,592.0,535.87,430.81
2018,2,12,10,45,955.0,70.0,2.6,8.6,617.5,596.76,482.12
2018,2,12,11,0,964.0,71.0,2.6,8.8,643.0,656.52,530.97
2018,2,12,11,15,932.0,83.5,2.6,8.9,649.5,700.04,565.88
2018,2,12,11,30,900.0,96.0,2.6,9.0,656.0,738.01,595.54
2018,2,12,11,45,929.5,87.5,2.6,9.15,673.5,794.92,637.67
2018,2,12,12,0,959.0,79.0,2.6,9.3,691.0,850.98,677.33
2018,2,12,12,15,877.5,106.5,2.6,9.35,667.0,862.67,684.96
2018,2,12,12,30,796.0,134.0,2.6,9.4,643.0,862.36,684.53
2018,2,12,12,45,736.0,151.5,2.6,9.5,618.5,858.09,681.39
2018,2,12,13,0,676.0,169.0,2.6,9.6,594.0,846.71,673.33
2018,2,12,13,15,421.0,204.0,2.6,9.6,466.5,653.7,528.1
2018,2,12,13,30,166.0,239.0,2.6,9.6,339.0,411.47,336.88
2018,2,12,13,45,184.5,234.0,2.65,9.65,341.5,431.16,354.91
2018,2,12,14,0,203.0,229.0,2.7,9.7,344.0,450.74,371.59
2018,2,12,14,15,180.0,212.5,2.7,9.6,310.5,414.04,342.8
2018,2,12,14,30,157.0,196.0,2.7,9.5,277.0,375.91,312.78
2018,2,12,14,45,202.0,190.5,2.7,9.45,287.5,419.67,350.5
2018,2,12,15,0,247.0,185.0,2.7,9.4,298.0,486.79,405.73
2018,2,12,15,15,345.0,149.0,2.7,9.4,291.5,540.3,452.31
2018,2,12,15,30,443.0,113.0,2.7,9.4,285.0,615.39,513.73
2018,2,12,15,45,563.5,90.5,2.45,8.9,282.0,709.24,586.82
2018,2,12,16,0,684.0,68.0,2.2,8.4,279.0,784.73,643.42
2018,2,12,16,15,514.0,70.5,1.95,7.65,214.0,614.74,512.74
2018,2,12,16,30,344.0,73.0,1.7,6.9,149.0,446.15,378.65
2018,2,12,16,45,246.5,60.0,1.45,6.1,107.5,336.66,286.22
2018,2,12,17,0,149.0,47.0,1.2,5.3,66.0,214.83,179.94
2018,2,12,17,15,98.5,30.0,1.2,5.05,40.5,147.36,110.37
2018,2,12,17,30,48.0,13.0,1.2,4.8,15.0,46.26,0.0
2018,2,12,17,45,24.0,6.5,1.2,4.55,7.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.3,3.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.3,2.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.35,2.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.4,2.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.45,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,13,6,45,47.5,5.0,0.85,1.9,5.5,0.0,0.0
2018,2,13,7,0,95.0,10.0,0.8,2.3,11.0,7.87,0.0
2018,2,13,7,15,261.0,21.0,0.95,3.1,43.0,17.48,0.0
2018,2,13,7,30,427.0,32.0,1.1,3.9,75.0,26.84,17.87
2018,2,13,7,45,526.0,39.0,1.25,4.7,121.5,32.77,24.19
2018,2,13,8,0,625.0,46.0,1.4,5.5,168.0,42.18,33.13
2018,2,13,8,15,682.5,51.5,1.6,6.4,217.5,47.22,37.85
2018,2,13,8,30,740.0,57.0,1.8,7.3,267.0,52.3,42.41
2018,2,13,8,45,777.0,60.5,2.0,8.15,314.5,88.1,50.84
2018,2,13,9,0,814.0,64.0,2.2,9.0,362.0,148.87,87.21
2018,2,13,9,15,843.5,65.5,2.25,9.5,406.5,211.07,136.98
2018,2,13,9,30,873.0,67.0,2.3,10.0,451.0,278.48,196.33
2018,2,13,9,45,895.5,67.5,2.35,10.55,491.0,342.87,254.86
2018,2,13,10,0,918.0,68.0,2.4,11.1,531.0,408.8,314.12
2018,2,13,10,15,930.0,69.5,2.4,11.4,563.5,472.42,370.43
2018,2,13,10,30,942.0,71.0,2.4,11.7,596.0,535.83,424.7
2018,2,13,10,45,950.5,72.0,2.35,12.0,621.5,596.33,474.68
2018,2,13,11,0,959.0,73.0,2.3,12.3,647.0,655.66,521.93
2018,2,13,11,15,964.0,74.0,2.25,12.45,664.5,711.26,565.07
2018,2,13,11,30,969.0,75.0,2.2,12.6,682.0,764.82,605.36
2018,2,13,11,45,971.5,75.5,2.15,12.8,691.5,813.69,638.91
2018,2,13,12,0,974.0,76.0,2.1,13.0,701.0,859.82,669.87
2018,2,13,12,15,973.0,76.5,2.05,13.1,702.0,900.1,696.63
2018,2,13,12,30,972.0,77.0,2.0,13.2,703.0,937.0,720.86
2018,2,13,12,45,968.0,78.0,1.9,13.3,696.0,968.28,740.48
2018,2,13,13,0,964.0,79.0,1.8,13.4,689.0,995.76,757.42
2018,2,13,13,15,957.5,79.0,1.8,13.35,673.5,1015.8,771.2
2018,2,13,13,30,951.0,79.0,1.8,13.3,658.0,1031.77,782.51
2018,2,13,13,45,941.5,78.5,1.75,13.3,634.5,1040.09,788.05
2018,2,13,14,0,932.0,78.0,1.7,13.3,611.0,1044.26,791.11
2018,2,13,14,15,780.0,110.5,1.7,13.15,541.0,953.2,731.68
2018,2,13,14,30,628.0,143.0,1.7,13.0,471.0,851.32,664.16
2018,2,13,14,45,397.0,150.5,1.65,12.85,353.0,617.91,496.08
2018,2,13,15,0,166.0,158.0,1.6,12.7,235.0,345.33,283.94
2018,2,13,15,15,459.0,118.0,1.6,12.7,304.0,640.18,521.18
2018,2,13,15,30,752.0,78.0,1.6,12.7,373.0,880.09,694.43
2018,2,13,15,45,726.5,73.0,1.2,11.9,330.0,837.64,659.73
2018,2,13,16,0,701.0,68.0,0.8,11.1,287.0,801.07,631.24
2018,2,13,16,15,613.0,64.0,0.75,10.55,233.0,698.49,558.71
2018,2,13,16,30,525.0,60.0,0.7,10.0,179.0,597.63,484.48
2018,2,13,16,45,474.5,51.0,0.7,9.45,138.5,525.98,428.68
2018,2,13,17,0,424.0,42.0,0.7,8.9,98.0,455.66,369.02
2018,2,13,17,15,296.5,30.5,0.7,8.7,61.5,323.61,244.37
2018,2,13,17,30,169.0,19.0,0.7,8.5,25.0,141.8,0.0
2018,2,13,17,45,84.5,9.5,0.75,8.3,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,14,6,45,55.0,5.5,0.8,3.5,6.0,0.0,0.0
2018,2,14,7,0,110.0,11.0,0.7,3.9,12.0,8.65,0.0
2018,2,14,7,15,284.0,22.0,0.75,4.75,46.5,18.35,2.17
2018,2,14,7,30,458.0,33.0,0.8,5.6,81.0,27.78,18.73
2018,2,14,7,45,553.5,39.5,0.85,6.45,128.0,36.2,27.17
2018,2,14,8,0,649.0,46.0,0.9,7.3,175.0,42.36,33.11
2018,2,14,8,15,704.0,50.5,0.85,8.1,224.5,46.61,37.07
2018,2,14,8,30,759.0,55.0,0.8,8.9,274.0,50.93,40.92
2018,2,14,8,45,795.0,58.5,0.75,9.65,322.0,86.94,49.26
2018,2,14,9,0,831.0,62.0,0.7,10.4,370.0,148.78,85.64
2018,2,14,9,15,857.0,64.5,0.7,11.15,414.5,212.29,135.56
2018,2,14,9,30,883.0,67.0,0.7,11.9,459.0,280.68,194.27
2018,2,14,9,45,814.0,88.5,0.7,12.6,474.0,334.83,245.37
2018,2,14,10,0,745.0,110.0,0.7,13.3,489.0,380.26,287.65
2018,2,14,10,15,769.0,112.0,0.85,13.55,524.0,441.75,340.03
2018,2,14,10,30,793.0,114.0,1.0,13.8,559.0,504.87,392.24
2018,2,14,10,45,875.0,94.0,1.15,14.0,605.0,579.44,451.91
2018,2,14,11,0,957.0,74.0,1.3,14.2,651.0,655.59,511.69
2018,2,14,11,15,884.0,100.0,1.5,14.3,644.5,690.71,539.74
2018,2,14,11,30,811.0,126.0,1.7,14.4,638.0,712.14,557.31
2018,2,14,11,45,703.0,165.0,1.95,14.45,613.5,715.57,560.92
2018,2,14,12,0,595.0,204.0,2.2,14.5,589.0,696.04,547.45
2018,2,14,12,15,464.0,247.5,2.35,14.55,548.0,659.57,519.64
2018,2,14,12,30,333.0,291.0,2.5,14.6,507.0,595.47,470.78
2018,2,14,12,45,387.0,271.0,2.65,14.6,519.5,639.54,506.62
2018,2,14,13,0,441.0,251.0,2.8,14.6,532.0,705.4,557.14
2018,2,14,13,15,299.0,252.0,2.9,14.55,440.5,566.64,452.16
2018,2,14,13,30,157.0,253.0,3.0,14.5,349.0,417.78,336.21
2018,2,14,13,45,174.0,238.0,3.05,14.45,341.0,424.52,343.6
2018,2,14,14,0,191.0,223.0,3.1,14.4,333.0,430.65,349.91
2018,2,14,14,15,404.0,184.5,3.1,14.2,402.0,656.65,529.82
2018,2,14,14,30,617.0,146.0,3.1,14.0,471.0,843.71,670.65
2018,2,14,14,45,758.5,106.5,3.15,13.75,479.0,943.54,743.19
2018,2,14,15,0,900.0,67.0,3.2,13.5,487.0,1015.4,795.9
2018,2,14,15,15,878.5,64.5,3.2,13.5,444.5,985.27,776.07
2018,2,14,15,30,857.0,62.0,3.2,13.5,402.0,951.98,754.72
2018,2,14,15,45,827.0,59.0,2.75,12.5,355.0,917.67,731.34
2018,2,14,16,0,797.0,56.0,2.3,11.5,308.0,869.56,696.88
2018,2,14,16,15,751.5,52.0,2.1,10.4,259.0,803.63,650.39
2018,2,14,16,30,706.0,48.0,1.9,9.3,210.0,736.83,600.78
2018,2,14,16,45,629.0,42.5,1.7,8.25,161.0,640.31,524.97
2018,2,14,17,0,552.0,37.0,1.5,7.2,112.0,545.24,445.27
2018,2,14,17,15,395.0,28.0,1.5,6.75,70.5,401.52,310.88
2018,2,14,17,30,238.0,19.0,1.5,6.3,29.0,193.61,0.0
2018,2,14,17,45,119.0,9.5,1.55,5.85,14.5,7.47,0.0
2018,2,14,18,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.05,3.9,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.05,3.15,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.75,2.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,15,6,45,64.0,6.0,1.75,2.25,7.0,0.0,0.0
2018,2,15,7,0,128.0,12.0,1.9,2.7,14.0,9.44,0.0
2018,2,15,7,15,315.0,22.0,2.15,3.35,50.5,18.38,4.3
2018,2,15,7,30,502.0,32.0,2.4,4.0,87.0,29.48,20.46
2018,2,15,7,45,596.0,38.5,2.65,4.6,136.0,35.58,26.81
2018,2,15,8,0,690.0,45.0,2.9,5.2,185.0,41.86,32.9
2018,2,15,8,15,746.5,49.0,3.0,5.9,236.5,45.82,36.64
2018,2,15,8,30,803.0,53.0,3.1,6.6,288.0,49.88,40.3
2018,2,15,8,45,840.5,55.5,3.2,7.25,337.5,86.45,48.34
2018,2,15,9,0,878.0,58.0,3.3,7.9,387.0,154.17,89.45
2018,2,15,9,15,903.0,59.5,3.4,8.55,432.5,219.07,141.73
2018,2,15,9,30,928.0,61.0,3.5,9.2,478.0,286.35,201.8
2018,2,15,9,45,946.5,62.5,3.6,9.85,518.5,353.78,263.84
2018,2,15,10,0,965.0,64.0,3.7,10.5,559.0,422.27,326.17
2018,2,15,10,15,977.0,65.0,3.75,10.95,592.5,488.27,385.25
2018,2,15,10,30,989.0,66.0,3.8,11.4,626.0,553.95,442.16
2018,2,15,10,45,997.5,66.5,3.85,11.8,652.0,616.62,494.93
2018,2,15,11,0,1006.0,67.0,3.9,12.2,678.0,677.97,544.93
2018,2,15,11,15,1011.0,67.5,3.85,12.45,696.0,735.47,590.43
2018,2,15,11,30,1016.0,68.0,3.8,12.7,714.0,790.77,632.72
2018,2,15,11,45,1019.0,68.0,3.8,12.95,724.0,841.58,668.57
2018,2,15,12,0,1022.0,68.0,3.8,13.2,734.0,889.51,701.97
2018,2,15,12,15,1022.0,68.5,3.8,13.3,735.5,932.44,731.91
2018,2,15,12,30,1022.0,69.0,3.8,13.4,737.0,971.88,759.26
2018,2,15,12,45,1020.0,69.0,3.75,13.5,730.0,1005.3,781.97
2018,2,15,13,0,1018.0,69.0,3.7,13.6,723.0,1034.79,801.96
2018,2,15,13,15,1014.5,68.0,3.65,13.6,707.5,1057.61,817.68
2018,2,15,13,30,1011.0,67.0,3.6,13.6,692.0,1076.22,830.68
2018,2,15,13,45,1004.5,66.0,3.6,13.55,668.5,1087.59,839.5
2018,2,15,14,0,998.0,65.0,3.6,13.5,645.0,1094.62,845.63
2018,2,15,14,15,988.0,64.0,3.55,13.35,614.0,1093.78,846.5
2018,2,15,14,30,978.0,63.0,3.5,13.2,583.0,1088.65,844.7
2018,2,15,14,45,964.0,62.0,3.45,13.0,545.5,1075.29,837.6
2018,2,15,15,0,950.0,61.0,3.4,12.8,508.0,1057.96,827.91
2018,2,15,15,15,930.0,59.0,3.4,12.8,464.5,1029.39,810.24
2018,2,15,15,30,910.0,57.0,3.4,12.8,421.0,997.44,790.05
2018,2,15,15,45,881.0,54.0,2.8,11.85,372.5,952.14,757.62
2018,2,15,16,0,852.0,51.0,2.2,10.9,324.0,904.53,722.18
2018,2,15,16,15,807.5,47.5,1.95,9.75,273.0,839.92,676.75
2018,2,15,16,30,763.0,44.0,1.7,8.6,222.0,783.13,634.66
2018,2,15,16,45,689.0,39.5,1.45,7.45,171.5,689.21,561.37
2018,2,15,17,0,615.0,35.0,1.2,6.3,121.0,596.79,484.31
2018,2,15,17,15,451.5,27.5,1.2,5.95,77.0,432.28,337.46
2018,2,15,17,30,288.0,20.0,1.2,5.6,33.0,267.4,0.0
2018,2,15,17,45,144.0,10.0,1.2,5.25,16.5,110.13,0.0
2018,2,15,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,3.4,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,16,6,45,67.5,6.0,0.8,3.9,7.0,0.0,0.0
2018,2,16,7,0,135.0,12.0,0.8,4.2,14.0,9.44,0.0
2018,2,16,7,15,317.5,22.5,0.85,4.95,51.5,18.77,6.09
2018,2,16,7,30,500.0,33.0,0.9,5.7,89.0,30.35,21.25
2018,2,16,7,45,589.0,38.5,1.0,6.5,137.0,35.52,26.64
2018,2,16,8,0,678.0,44.0,1.1,7.3,185.0,40.91,31.82
2018,2,16,8,15,730.5,48.5,1.15,8.05,235.0,45.26,35.85
2018,2,16,8,30,783.0,53.0,1.2,8.8,285.0,49.65,39.77
2018,2,16,8,45,817.0,56.0,1.3,9.55,333.5,85.23,47.61
2018,2,16,9,0,851.0,59.0,1.4,10.3,382.0,151.54,87.35
2018,2,16,9,15,875.0,62.0,1.55,11.05,427.0,215.83,138.24
2018,2,16,9,30,899.0,65.0,1.7,11.8,472.0,282.5,196.48
2018,2,16,9,45,916.0,66.5,1.85,12.55,511.5,347.83,255.28
2018,2,16,10,0,933.0,68.0,2.0,13.3,551.0,414.06,314.18
2018,2,16,10,15,944.5,69.5,2.1,13.65,583.5,478.55,370.65
2018,2,16,10,30,956.0,71.0,2.2,14.0,616.0,542.74,425.09
2018,2,16,10,45,963.5,72.5,2.25,14.35,642.0,604.16,475.43
2018,2,16,11,0,971.0,74.0,2.3,14.7,668.0,664.28,523.08
2018,2,16,11,15,976.5,74.5,2.3,14.95,686.0,720.51,566.3
2018,2,16,11,30,982.0,75.0,2.3,15.2,704.0,774.67,606.73
2018,2,16,11,45,984.5,75.5,2.3,15.45,713.5,824.29,640.65
2018,2,16,12,0,987.0,76.0,2.3,15.7,723.0,871.11,672.1
2018,2,16,12,15,987.0,76.5,2.25,15.85,724.5,912.85,699.53
2018,2,16,12,30,987.0,77.0,2.2,16.0,726.0,951.22,724.42
2018,2,16,12,45,985.0,76.5,2.15,16.1,719.0,983.12,744.92
2018,2,16,13,0,983.0,76.0,2.1,16.2,712.0,1011.2,762.85
2018,2,16,13,15,978.5,75.5,2.1,16.2,696.5,1032.98,777.57
2018,2,16,13,30,974.0,75.0,2.1,16.2,681.0,1050.67,789.79
2018,2,16,13,45,966.5,74.5,2.05,16.2,658.0,1061.26,796.86
2018,2,16,14,0,959.0,74.0,2.0,16.2,635.0,1067.63,801.41
2018,2,16,14,15,949.0,72.5,2.05,16.05,604.5,1066.01,802.83
2018,2,16,14,30,939.0,71.0,2.1,15.9,574.0,1060.24,801.78
2018,2,16,14,45,924.0,69.0,2.1,15.7,536.5,1044.66,793.88
2018,2,16,15,0,909.0,67.0,2.1,15.5,499.0,1025.22,783.56
2018,2,16,15,15,887.5,65.0,2.1,15.5,456.0,995.62,765.78
2018,2,16,15,30,866.0,63.0,2.1,15.5,413.0,962.83,745.7
2018,2,16,15,45,837.0,60.0,1.65,14.3,366.0,929.31,722.41
2018,2,16,16,0,808.0,57.0,1.2,13.1,319.0,881.84,687.9
2018,2,16,16,15,763.0,53.0,1.2,12.05,269.0,815.98,645.31
2018,2,16,16,30,718.0,49.0,1.2,11.0,219.0,749.21,599.42
2018,2,16,16,45,632.0,42.5,1.25,10.0,167.0,643.31,521.02
2018,2,16,17,0,546.0,36.0,1.3,9.0,115.0,540.4,439.09
2018,2,16,17,15,384.0,27.5,1.3,8.55,72.5,391.69,308.07
2018,2,16,17,30,222.0,19.0,1.3,8.1,30.0,219.9,0.0
2018,2,16,17,45,111.0,9.5,1.35,7.7,15.0,86.25,0.0
2018,2,16,18,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,17,6,45,89.5,7.0,0.85,5.7,9.0,0.0,0.0
2018,2,17,7,0,179.0,14.0,0.8,6.0,18.0,11.02,0.0
2018,2,17,7,15,353.5,23.0,0.85,6.8,56.0,19.26,7.56
2018,2,17,7,30,528.0,32.0,0.9,7.6,94.0,29.55,20.48
2018,2,17,7,45,614.0,38.0,1.0,8.4,143.0,35.25,26.22
2018,2,17,8,0,700.0,44.0,1.1,9.2,192.0,41.11,31.78
2018,2,17,8,15,751.0,47.5,1.1,9.95,242.5,44.68,35.06
2018,2,17,8,30,802.0,51.0,1.1,10.7,293.0,48.34,38.27
2018,2,17,8,45,834.5,54.5,1.1,11.4,342.0,88.81,50.05
2018,2,17,9,0,867.0,58.0,1.1,12.1,391.0,152.37,86.69
2018,2,17,9,15,889.0,60.0,1.1,12.7,435.0,216.52,136.98
2018,2,17,9,30,911.0,62.0,1.1,13.3,479.0,282.73,194.28
2018,2,17,9,45,926.5,64.0,1.05,13.95,518.5,348.76,252.67
2018,2,17,10,0,942.0,66.0,1.0,14.6,558.0,415.53,310.55
2018,2,17,10,15,952.5,67.5,1.0,14.95,590.5,480.14,365.51
2018,2,17,10,30,963.0,69.0,1.0,15.3,623.0,544.32,418.05
2018,2,17,10,45,970.0,70.0,1.0,15.7,648.0,605.38,466.18
2018,2,17,11,0,977.0,71.0,1.0,16.1,673.0,665.05,511.4
2018,2,17,11,15,981.0,72.0,0.95,16.35,690.5,721.11,552.11
2018,2,17,11,30,985.0,73.0,0.9,16.6,708.0,774.96,589.77
2018,2,17,11,45,986.5,74.0,0.85,16.9,717.5,824.5,620.89
2018,2,17,12,0,988.0,75.0,0.8,17.2,727.0,871.16,649.47
2018,2,17,12,15,988.0,75.0,0.7,17.35,728.5,912.4,673.41
2018,2,17,12,30,988.0,75.0,0.6,17.5,730.0,950.23,694.69
2018,2,17,12,45,986.0,74.5,0.55,17.65,722.5,982.13,712.99
2018,2,17,13,0,984.0,74.0,0.5,17.8,715.0,1010.21,728.85
2018,2,17,13,15,979.5,73.5,0.5,17.85,699.5,1031.97,742.3
2018,2,17,13,30,975.0,73.0,0.5,17.9,684.0,1049.64,753.44
2018,2,17,13,45,966.5,72.5,0.5,17.95,660.5,1059.19,759.82
2018,2,17,14,0,958.0,72.0,0.5,18.0,637.0,1064.51,763.91
2018,2,17,14,15,947.5,71.0,0.65,17.85,606.5,1062.95,768.46
2018,2,17,14,30,937.0,70.0,0.8,17.7,576.0,1057.26,770.59
2018,2,17,14,45,921.0,68.5,0.9,17.5,538.5,1041.28,765.21
2018,2,17,15,0,905.0,67.0,1.0,17.3,501.0,1021.47,757.42
2018,2,17,15,15,884.0,64.5,1.0,17.3,458.0,991.64,740.39
2018,2,17,15,30,863.0,62.0,1.0,17.3,415.0,958.58,721.15
2018,2,17,15,45,831.5,59.5,0.95,16.15,367.5,923.4,702.18
2018,2,17,16,0,800.0,57.0,0.9,15.0,320.0,874.33,672.94
2018,2,17,16,15,753.5,53.5,0.95,13.95,270.0,807.91,631.6
2018,2,17,16,30,707.0,50.0,1.0,12.9,220.0,740.63,586.85
2018,2,17,16,45,622.0,43.5,1.0,11.85,168.0,635.84,510.05
2018,2,17,17,0,537.0,37.0,1.0,10.8,116.0,533.98,430.05
2018,2,17,17,15,401.5,28.5,1.05,10.25,75.0,406.45,318.97
2018,2,17,17,30,266.0,20.0,1.1,9.7,34.0,255.7,38.29
2018,2,17,17,45,133.0,10.0,1.1,9.15,17.0,102.2,0.0
2018,2,17,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,5.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,18,6,45,11.5,1.5,3.05,5.5,2.0,0.0,0.0
2018,2,18,7,0,23.0,3.0,3.2,5.6,4.0,2.36,0.0
2018,2,18,7,15,166.5,16.5,3.35,5.9,35.5,13.24,4.08
2018,2,18,7,30,310.0,30.0,3.5,6.2,67.0,24.43,16.09
2018,2,18,7,45,209.0,23.5,3.65,6.55,53.5,18.46,11.17
2018,2,18,8,0,108.0,17.0,3.8,6.9,40.0,13.06,6.35
2018,2,18,8,15,54.0,18.5,3.95,7.25,30.0,14.4,7.62
2018,2,18,8,30,0.0,20.0,4.1,7.6,20.0,15.21,8.35
2018,2,18,8,45,2.5,50.5,4.25,7.95,51.5,38.75,28.29
2018,2,18,9,0,5.0,81.0,4.4,8.3,83.0,62.47,48.62
2018,2,18,9,15,18.0,116.5,4.5,8.5,124.5,91.37,72.73
2018,2,18,9,30,31.0,152.0,4.6,8.7,166.0,123.51,99.49
2018,2,18,9,45,15.5,123.5,4.7,8.9,130.5,99.31,79.3
2018,2,18,10,0,0.0,95.0,4.8,9.1,95.0,73.08,57.15
2018,2,18,10,15,1.0,119.0,4.85,9.15,119.5,92.17,73.24
2018,2,18,10,30,2.0,143.0,4.9,9.2,144.0,111.75,89.63
2018,2,18,10,45,5.5,167.5,4.95,9.3,171.0,133.67,107.89
2018,2,18,11,0,9.0,192.0,5.0,9.4,198.0,156.53,126.87
2018,2,18,11,15,110.5,243.5,5.1,9.4,315.5,289.86,238.77
2018,2,18,11,30,212.0,295.0,5.2,9.4,433.0,418.5,344.7
2018,2,18,11,45,205.0,306.5,5.25,9.4,441.5,439.23,361.19
2018,2,18,12,0,198.0,318.0,5.3,9.4,450.0,459.24,377.25
2018,2,18,12,15,255.0,301.0,5.4,9.45,471.0,521.02,428.15
2018,2,18,12,30,312.0,284.0,5.5,9.5,492.0,568.53,467.69
2018,2,18,12,45,340.0,281.5,5.6,9.5,506.0,607.22,499.38
2018,2,18,13,0,368.0,279.0,5.7,9.5,520.0,646.19,531.26
2018,2,18,13,15,299.5,280.0,5.75,9.4,473.5,596.86,491.72
2018,2,18,13,30,231.0,281.0,5.8,9.3,427.0,519.84,430.26
2018,2,18,13,45,143.0,267.5,5.85,9.2,357.0,426.02,353.33
2018,2,18,14,0,55.0,254.0,5.9,9.1,287.0,304.92,252.34
2018,2,18,14,15,236.0,222.5,5.9,8.8,352.5,504.6,423.01
2018,2,18,14,30,417.0,191.0,5.9,8.5,418.0,682.45,571.09
2018,2,18,14,45,653.0,134.0,5.9,8.25,462.5,870.27,721.87
2018,2,18,15,0,889.0,77.0,5.9,8.0,507.0,1031.37,845.91
2018,2,18,15,15,867.5,74.0,5.9,8.0,463.5,1000.32,823.82
2018,2,18,15,30,846.0,71.0,5.9,8.0,420.0,965.87,800.1
2018,2,18,15,45,769.5,74.5,5.7,7.2,364.0,882.76,739.48
2018,2,18,16,0,693.0,78.0,5.5,6.4,308.0,807.36,683.45
2018,2,18,16,15,641.5,70.0,5.25,5.95,257.0,733.06,625.29
2018,2,18,16,30,590.0,62.0,5.0,5.5,206.0,658.81,564.98
2018,2,18,16,45,528.5,54.5,4.8,5.0,162.0,577.14,495.99
2018,2,18,17,0,467.0,47.0,4.6,4.5,118.0,496.98,424.5
2018,2,18,17,15,276.0,33.5,4.45,4.2,71.5,311.52,258.66
2018,2,18,17,30,85.0,20.0,4.3,3.9,25.0,106.68,30.93
2018,2,18,17,45,42.5,10.0,4.15,3.65,12.5,38.0,0.0
2018,2,18,18,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.05,3.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,3.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,2.95,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,2.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,2.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,2.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.25,2.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.2,1.95,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,1.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.15,1.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.1,1.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,1.4,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,1.3,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,1.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,1.15,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,0.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,0.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,0.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,0.7,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,0.6,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.65,0.55,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.55,0.45,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,0.4,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,0.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,0.4,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,0.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,0.45,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,0.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,0.4,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,0.6,0.0,0.0,0.0
2018,2,19,6,45,1.5,4.5,4.0,0.7,4.5,0.0,0.0
2018,2,19,7,0,3.0,9.0,4.1,0.8,9.0,7.08,0.0
2018,2,19,7,15,24.5,24.5,4.25,1.0,27.5,18.58,8.94
2018,2,19,7,30,46.0,40.0,4.4,1.2,46.0,29.84,21.43
2018,2,19,7,45,199.0,57.0,4.6,1.45,98.5,42.31,33.52
2018,2,19,8,0,352.0,74.0,4.8,1.7,151.0,54.78,45.44
2018,2,19,8,15,347.5,89.0,4.85,1.95,180.5,64.64,54.73
2018,2,19,8,30,343.0,104.0,4.9,2.2,210.0,74.09,63.43
2018,2,19,8,45,540.5,96.0,4.9,2.45,294.0,96.47,66.35
2018,2,19,9,0,738.0,88.0,4.9,2.7,378.0,153.12,96.59
2018,2,19,9,15,791.0,87.0,4.85,3.0,429.0,217.7,148.6
2018,2,19,9,30,844.0,86.0,4.8,3.3,480.0,284.18,207.81
2018,2,19,9,45,889.0,81.0,4.7,3.55,526.0,350.53,269.4
2018,2,19,10,0,934.0,76.0,4.6,3.8,572.0,421.59,334.97
2018,2,19,10,15,947.5,77.5,4.55,4.05,606.0,487.37,395.62
2018,2,19,10,30,961.0,79.0,4.5,4.3,640.0,553.06,454.33
2018,2,19,10,45,971.0,78.5,4.4,4.6,666.0,614.55,507.55
2018,2,19,11,0,981.0,78.0,4.3,4.9,692.0,674.89,557.97
2018,2,19,11,15,986.5,79.0,4.25,5.05,710.5,732.37,605.01
2018,2,19,11,30,992.0,80.0,4.2,5.2,729.0,787.78,649.06
2018,2,19,11,45,995.0,80.5,4.15,5.4,739.0,838.46,686.05
2018,2,19,12,0,998.0,81.0,4.1,5.6,749.0,886.33,720.25
2018,2,19,12,15,997.0,81.5,4.15,5.7,750.0,927.87,750.61
2018,2,19,12,30,996.0,82.0,4.2,5.8,751.0,965.92,778.37
2018,2,19,12,45,801.5,145.0,4.2,5.85,680.0,911.41,738.12
2018,2,19,13,0,607.0,208.0,4.2,5.9,609.0,815.02,665.96
2018,2,19,13,15,418.5,228.5,4.25,5.85,502.0,676.99,558.5
2018,2,19,13,30,230.0,249.0,4.3,5.8,395.0,505.58,420.81
2018,2,19,13,45,273.0,253.0,4.35,5.75,420.5,561.88,468.37
2018,2,19,14,0,316.0,257.0,4.4,5.7,446.0,618.66,515.04
2018,2,19,14,15,475.5,206.0,4.4,5.55,474.5,753.22,625.56
2018,2,19,14,30,635.0,155.0,4.4,5.4,503.0,872.95,720.13
2018,2,19,14,45,387.0,161.5,4.35,5.2,369.5,620.4,522.67
2018,2,19,15,0,139.0,168.0,4.3,5.0,236.0,327.8,279.96
2018,2,19,15,15,223.0,155.5,4.3,5.0,253.5,423.42,364.04
2018,2,19,15,30,307.0,143.0,4.3,5.0,271.0,492.26,424.21
2018,2,19,15,45,423.0,119.0,4.1,4.55,273.5,598.37,514.34
2018,2,19,16,0,539.0,95.0,3.9,4.1,276.0,680.49,581.24
2018,2,19,16,15,527.0,81.5,3.55,3.65,236.0,640.29,548.79
2018,2,19,16,30,515.0,68.0,3.2,3.2,196.0,598.31,514.22
2018,2,19,16,45,523.0,55.5,2.8,2.75,160.5,573.46,491.17
2018,2,19,17,0,531.0,43.0,2.4,2.3,125.0,546.24,462.59
2018,2,19,17,15,401.5,34.0,2.2,1.9,83.0,411.7,340.86
2018,2,19,17,30,272.0,25.0,2.0,1.5,41.0,266.17,116.98
2018,2,19,17,45,136.0,12.5,1.8,1.1,20.5,106.19,0.0
2018,2,19,18,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,0.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.35,-0.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,-1.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,-2.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,-2.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,-2.35,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,-2.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.95,-2.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,20,6,45,102.5,8.0,0.9,-0.9,11.5,0.0,0.0
2018,2,20,7,0,205.0,16.0,0.9,-0.4,23.0,12.59,0.0
2018,2,20,7,15,383.5,25.0,1.05,0.4,65.0,20.95,11.5
2018,2,20,7,30,562.0,34.0,1.2,1.2,107.0,31.47,23.07
2018,2,20,7,45,644.0,39.5,1.3,2.05,157.5,36.77,28.45
2018,2,20,8,0,726.0,45.0,1.4,2.9,208.0,42.23,33.7
2018,2,20,8,15,773.0,49.0,1.4,3.5,259.5,46.21,37.42
2018,2,20,8,30,820.0,53.0,1.4,4.1,311.0,50.23,41.03
2018,2,20,8,45,849.5,56.5,1.4,4.7,360.0,90.48,52.84
2018,2,20,9,0,879.0,60.0,1.4,5.3,409.0,154.85,90.59
2018,2,20,9,15,899.5,62.0,1.4,5.65,453.5,219.72,142.82
2018,2,20,9,30,920.0,64.0,1.4,6.0,498.0,286.44,202.38
2018,2,20,9,45,935.0,66.5,1.4,6.4,538.0,353.54,263.81
2018,2,20,10,0,950.0,69.0,1.4,6.8,578.0,421.32,324.96
2018,2,20,10,15,959.5,70.5,1.45,7.05,610.5,486.22,382.53
2018,2,20,10,30,969.0,72.0,1.5,7.3,643.0,550.54,437.7
2018,2,20,10,45,973.5,74.0,1.55,7.6,667.5,611.77,488.48
2018,2,20,11,0,978.0,76.0,1.6,7.9,692.0,671.35,536.25
2018,2,20,11,15,955.5,85.0,1.7,8.1,700.5,718.39,573.63
2018,2,20,11,30,933.0,94.0,1.8,8.3,709.0,760.76,606.58
2018,2,20,11,45,914.5,103.0,1.9,8.45,712.5,801.45,636.64
2018,2,20,12,0,896.0,112.0,2.0,8.6,716.0,846.75,669.03
2018,2,20,12,15,941.0,96.0,2.05,8.65,731.5,897.22,704.58
2018,2,20,12,30,986.0,80.0,2.1,8.7,747.0,955.39,745.16
2018,2,20,12,45,983.5,80.0,2.15,8.8,739.5,987.51,767.23
2018,2,20,13,0,981.0,80.0,2.2,8.9,732.0,1015.79,787.0
2018,2,20,13,15,975.5,79.5,2.25,8.85,716.0,1036.67,802.31
2018,2,20,13,30,970.0,79.0,2.3,8.8,700.0,1053.39,815.04
2018,2,20,13,45,961.5,78.5,2.35,8.7,676.0,1062.96,823.3
2018,2,20,14,0,953.0,78.0,2.4,8.6,652.0,1068.28,828.98
2018,2,20,14,15,941.5,76.5,2.45,8.45,620.5,1065.08,829.25
2018,2,20,14,30,930.0,75.0,2.5,8.3,589.0,1057.71,826.93
2018,2,20,14,45,915.0,73.0,2.55,8.1,551.5,1042.08,819.23
2018,2,20,15,0,900.0,71.0,2.6,7.9,514.0,1022.59,808.97
2018,2,20,15,15,879.0,68.5,2.6,7.9,470.5,992.75,790.27
2018,2,20,15,30,858.0,66.0,2.6,7.9,427.0,971.25,777.45
2018,2,20,15,45,827.5,63.5,2.55,7.2,379.5,925.39,748.12
2018,2,20,16,0,797.0,61.0,2.5,6.5,332.0,877.1,716.28
2018,2,20,16,15,628.5,68.5,2.25,5.65,262.0,718.74,598.39
2018,2,20,16,30,460.0,76.0,2.0,4.8,192.0,551.55,468.39
2018,2,20,16,45,308.0,66.5,1.75,3.95,137.0,395.16,340.09
2018,2,20,17,0,156.0,57.0,1.5,3.1,82.0,230.0,196.97
2018,2,20,17,15,99.5,39.0,1.5,2.7,53.0,158.37,130.94
2018,2,20,17,30,43.0,21.0,1.5,2.3,24.0,65.77,31.03
2018,2,20,17,45,21.5,10.5,1.45,1.85,12.0,23.48,0.0
2018,2,20,18,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.75,-0.6,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.65,-0.45,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,-0.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,-0.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,-0.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,-0.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,0.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,0.2,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.3,0.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.3,0.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.25,0.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,0.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,0.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,0.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,0.5,0.0,0.0,0.0
2018,2,21,6,45,93.0,9.0,0.2,0.6,12.5,0.0,0.0
2018,2,21,7,0,186.0,18.0,0.2,0.7,25.0,14.16,0.0
2018,2,21,7,15,341.0,27.5,0.3,1.05,64.0,22.88,13.59
2018,2,21,7,30,496.0,37.0,0.4,1.4,103.0,31.05,22.81
2018,2,21,7,45,502.0,48.5,0.5,1.8,139.5,39.98,31.55
2018,2,21,8,0,508.0,60.0,0.6,2.2,176.0,48.51,39.69
2018,2,21,8,15,614.0,62.5,0.7,2.7,235.5,51.01,42.03
2018,2,21,8,30,720.0,65.0,0.8,3.2,295.0,58.35,48.69
2018,2,21,8,45,782.0,64.0,0.9,3.75,348.5,88.31,52.88
2018,2,21,9,0,844.0,63.0,1.0,4.3,402.0,149.12,87.41
2018,2,21,9,15,870.0,64.0,0.95,4.75,447.0,215.96,141.06
2018,2,21,9,30,896.0,65.0,0.9,5.2,492.0,281.4,198.88
2018,2,21,9,45,915.5,66.0,0.8,5.65,532.0,347.12,258.25
2018,2,21,10,0,935.0,67.0,0.7,6.1,572.0,414.04,317.41
2018,2,21,10,15,946.0,68.5,0.65,6.5,605.0,478.68,373.12
2018,2,21,10,30,957.0,70.0,0.6,6.9,638.0,542.94,426.15
2018,2,21,10,45,964.5,71.5,0.6,7.3,664.0,604.64,475.48
2018,2,21,11,0,972.0,73.0,0.6,7.7,690.0,665.02,521.86
2018,2,21,11,15,976.5,73.5,0.7,8.0,707.5,720.84,564.9
2018,2,21,11,30,981.0,74.0,0.8,8.3,725.0,774.47,605.31
2018,2,21,11,45,982.5,75.0,0.9,8.65,734.5,823.97,639.53
2018,2,21,12,0,984.0,76.0,1.0,9.0,744.0,870.59,671.51
2018,2,21,12,15,782.0,144.0,1.2,9.15,675.5,829.55,645.06
2018,2,21,12,30,580.0,212.0,1.4,9.3,607.0,747.59,587.69
2018,2,21,12,45,414.0,252.0,1.55,9.45,532.5,662.88,525.32
2018,2,21,13,0,248.0,292.0,1.7,9.6,458.0,547.41,437.5
2018,2,21,13,15,450.5,229.0,1.85,9.6,522.5,707.92,564.8
2018,2,21,13,30,653.0,166.0,2.0,9.6,587.0,862.82,680.44
2018,2,21,13,45,765.5,133.0,2.1,9.6,610.0,952.58,743.73
2018,2,21,14,0,878.0,100.0,2.2,9.6,633.0,1032.92,800.39
2018,2,21,14,15,899.0,89.0,2.25,9.45,612.0,1037.91,805.31
2018,2,21,14,30,920.0,78.0,2.3,9.3,591.0,1051.66,817.36
2018,2,21,14,45,876.5,82.5,2.35,9.15,545.5,1028.09,803.87
2018,2,21,15,0,833.0,87.0,2.4,9.0,500.0,988.05,779.24
2018,2,21,15,15,838.0,78.5,2.4,9.0,464.0,977.03,774.02
2018,2,21,15,30,843.0,70.0,2.4,9.0,428.0,961.9,765.58
2018,2,21,15,45,810.5,67.0,2.2,8.4,380.0,913.55,732.72
2018,2,21,16,0,778.0,64.0,2.0,7.8,332.0,862.86,697.68
2018,2,21,16,15,723.5,61.5,1.75,7.0,281.0,790.24,645.16
2018,2,21,16,30,669.0,59.0,1.5,6.2,230.0,725.63,596.64
2018,2,21,16,45,586.5,53.0,1.25,5.4,179.5,625.3,517.93
2018,2,21,17,0,504.0,47.0,1.0,4.6,129.0,527.89,437.57
2018,2,21,17,15,376.0,37.0,1.05,4.25,86.0,393.83,323.21
2018,2,21,17,30,248.0,27.0,1.1,3.9,43.0,253.7,149.69
2018,2,21,17,45,128.0,14.0,1.1,3.6,22.0,101.55,0.0
2018,2,21,18,0,8.0,1.0,1.1,3.3,1.0,0.0,0.0
2018,2,21,18,15,4.0,0.5,1.1,3.15,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,0.15,0.0,0.0,0.0
