Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,0,816.0,69.0,2.4,8.4,413.0,894.6,719.78
2018,3,14,16,15,697.0,77.0,2.2,8.0,344.5,780.46,637.3
2018,3,14,16,30,578.0,85.0,2.0,7.6,276.0,664.02,550.98
2018,3,14,16,45,553.0,72.0,1.75,7.2,229.5,607.08,507.57
2018,3,14,17,0,528.0,59.0,1.5,6.8,183.0,549.68,461.21
2018,3,14,17,15,512.5,48.0,1.4,6.15,143.5,502.26,421.22
2018,3,14,17,30,497.0,37.0,1.3,5.5,104.0,454.82,376.84
2018,3,14,17,45,335.0,27.0,1.2,4.9,63.5,306.55,232.94
2018,3,14,18,0,173.0,17.0,1.1,4.3,23.0,123.57,0.0
2018,3,14,18,15,86.5,8.5,1.1,4.1,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,6,15,85.5,9.0,1.25,1.65,12.0,0.0,0.0
2018,3,15,6,30,171.0,18.0,1.4,2.4,24.0,14.16,0.0
2018,3,15,6,45,348.5,27.5,1.55,3.1,67.0,22.86,13.68
2018,3,15,7,0,526.0,37.0,1.7,3.8,110.0,33.9,25.15
2018,3,15,7,15,608.5,43.0,1.85,4.45,162.5,39.48,30.74
2018,3,15,7,30,691.0,49.0,2.0,5.1,215.0,45.23,36.2
2018,3,15,7,45,741.5,53.0,2.1,5.75,269.0,49.11,39.74
2018,3,15,8,0,792.0,57.0,2.2,6.4,323.0,53.05,43.19
2018,3,15,8,15,824.0,60.5,2.25,6.85,376.0,56.37,46.0
2018,3,15,8,30,856.0,64.0,2.3,7.3,429.0,65.73,54.23
2018,3,15,8,45,877.0,66.5,2.35,7.8,478.0,103.75,61.19
2018,3,15,9,0,898.0,69.0,2.4,8.3,527.0,168.91,99.34
2018,3,15,9,15,913.5,71.5,2.5,8.6,571.5,235.2,152.67
2018,3,15,9,30,929.0,74.0,2.6,8.9,616.0,302.71,212.81
2018,3,15,9,45,939.5,76.0,2.7,9.2,654.5,369.17,273.77
2018,3,15,10,0,950.0,78.0,2.8,9.5,693.0,435.67,334.11
2018,3,15,10,15,957.5,80.0,2.9,9.7,725.0,500.59,391.85
2018,3,15,10,30,965.0,82.0,3.0,9.9,757.0,564.64,447.1
2018,3,15,10,45,655.0,192.5,3.1,10.1,657.5,546.96,436.72
2018,3,15,11,0,345.0,303.0,3.2,10.3,558.0,476.5,382.1
2018,3,15,11,15,244.0,331.5,3.35,10.4,514.0,458.51,368.17
2018,3,15,11,30,143.0,360.0,3.5,10.5,470.0,418.25,335.62
2018,3,15,11,45,161.5,371.0,3.65,10.55,496.0,455.21,365.28
2018,3,15,12,0,180.0,382.0,3.8,10.6,522.0,493.72,395.67
2018,3,15,12,15,148.0,373.0,3.95,10.55,488.0,471.83,378.49
2018,3,15,12,30,116.0,364.0,4.1,10.5,454.0,446.46,358.66
2018,3,15,12,45,69.5,322.5,4.2,10.45,376.5,352.24,284.18
2018,3,15,13,0,23.0,281.0,4.3,10.4,299.0,253.74,204.48
2018,3,15,13,15,26.0,284.0,4.4,10.25,303.5,282.4,228.24
2018,3,15,13,30,29.0,287.0,4.5,10.1,308.0,292.15,236.6
2018,3,15,13,45,22.5,262.5,4.55,10.0,278.5,242.72,196.81
2018,3,15,14,0,16.0,238.0,4.6,9.9,249.0,215.11,174.51
2018,3,15,14,15,17.0,228.5,4.65,9.7,240.0,209.01,170.07
2018,3,15,14,30,18.0,219.0,4.7,9.5,231.0,202.88,165.59
2018,3,15,14,45,44.0,231.5,4.7,9.3,258.0,266.42,219.64
2018,3,15,15,0,70.0,244.0,4.7,9.1,285.0,311.81,258.52
2018,3,15,15,15,95.0,225.5,4.7,9.1,276.5,319.7,266.8
2018,3,15,15,30,120.0,207.0,4.7,9.1,268.0,349.13,292.7
2018,3,15,15,45,185.0,189.5,4.5,8.55,273.0,393.89,333.2
2018,3,15,16,0,250.0,172.0,4.3,8.0,278.0,457.04,388.03
2018,3,15,16,15,242.5,148.5,4.05,7.7,241.0,417.87,356.87
2018,3,15,16,30,235.0,125.0,3.8,7.4,204.0,377.58,324.62
2018,3,15,16,45,232.5,106.0,3.55,7.1,173.0,347.04,299.73
2018,3,15,17,0,230.0,87.0,3.3,6.8,142.0,315.63,272.96
2018,3,15,17,15,175.5,68.0,3.05,6.6,104.0,242.91,208.45
2018,3,15,17,30,121.0,49.0,2.8,6.4,66.0,173.95,145.71
2018,3,15,17,45,78.0,31.5,2.6,6.15,40.5,119.85,90.68
2018,3,15,18,0,35.0,14.0,2.4,5.9,15.0,33.25,0.0
2018,3,15,18,15,17.5,7.0,2.3,5.8,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,5.55,1.5,1.18,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.8,3.0,2.36,0.0
2018,3,16,6,45,0.0,6.0,2.55,6.0,6.0,4.54,0.0
2018,3,16,7,0,0.0,9.0,2.7,6.2,9.0,6.82,0.51
2018,3,16,7,15,0.0,12.5,2.85,6.35,12.5,9.48,3.05
2018,3,16,7,30,0.0,16.0,3.0,6.5,16.0,12.15,5.57
2018,3,16,7,45,0.0,19.5,3.15,6.7,19.5,14.83,8.05
2018,3,16,8,0,0.0,23.0,3.3,6.9,23.0,17.51,10.49
2018,3,16,8,15,0.0,28.5,3.35,7.0,28.5,21.73,14.32
2018,3,16,8,30,0.0,34.0,3.4,7.1,34.0,25.97,18.11
2018,3,16,8,45,0.0,39.5,3.5,7.2,39.5,30.21,20.72
2018,3,16,9,0,0.0,45.0,3.6,7.3,45.0,34.46,24.31
2018,3,16,9,15,8.5,107.5,3.7,7.35,112.5,83.8,66.24
2018,3,16,9,30,17.0,170.0,3.8,7.4,180.0,132.45,106.97
2018,3,16,9,45,31.5,203.0,3.9,7.5,223.0,163.6,132.49
2018,3,16,10,0,46.0,236.0,4.0,7.6,266.0,197.94,160.72
2018,3,16,10,15,23.0,172.5,4.1,7.6,187.5,144.96,117.01
2018,3,16,10,30,0.0,109.0,4.2,7.6,109.0,84.15,65.99
2018,3,16,10,45,1.0,124.5,4.25,7.6,125.0,96.83,76.64
2018,3,16,11,0,2.0,140.0,4.3,7.6,141.0,109.79,87.43
2018,3,16,11,15,44.5,178.0,4.4,7.65,212.0,174.42,142.16
2018,3,16,11,30,87.0,216.0,4.5,7.7,283.0,251.67,206.73
2018,3,16,11,45,253.0,204.5,4.6,7.7,402.5,386.45,320.35
2018,3,16,12,0,419.0,193.0,4.7,7.7,522.0,541.31,447.17
2018,3,16,12,15,212.5,164.0,4.75,7.7,331.0,359.4,298.32
2018,3,16,12,30,6.0,135.0,4.8,7.7,140.0,110.99,88.21
2018,3,16,12,45,13.0,195.5,4.85,7.7,205.5,168.04,136.26
2018,3,16,13,0,20.0,256.0,4.9,7.7,271.0,228.3,186.23
2018,3,16,13,15,14.0,220.5,4.9,7.65,231.0,192.66,156.76
2018,3,16,13,30,8.0,185.0,4.9,7.6,191.0,156.71,126.94
2018,3,16,13,45,24.0,207.0,4.9,7.55,224.0,209.1,171.43
2018,3,16,14,0,40.0,229.0,4.9,7.5,257.0,249.72,205.89
2018,3,16,14,15,68.5,248.0,4.85,7.45,293.5,301.8,250.18
2018,3,16,14,30,97.0,267.0,4.8,7.4,330.0,355.92,295.82
2018,3,16,14,45,175.0,244.5,4.75,7.3,350.0,438.37,366.33
2018,3,16,15,0,253.0,222.0,4.7,7.2,370.0,519.21,434.61
2018,3,16,15,15,185.0,212.5,4.7,7.2,316.5,416.93,351.11
2018,3,16,15,30,117.0,203.0,4.7,7.2,263.0,340.34,287.08
2018,3,16,15,45,137.5,180.0,4.45,6.9,244.0,334.66,284.56
2018,3,16,16,0,158.0,157.0,4.2,6.6,225.0,327.12,280.24
2018,3,16,16,15,229.0,139.5,3.8,6.25,224.0,392.29,337.47
2018,3,16,16,30,300.0,122.0,3.4,5.9,223.0,430.33,371.55
2018,3,16,16,45,434.5,91.5,3.05,5.55,210.5,520.08,447.8
2018,3,16,17,0,569.0,61.0,2.7,5.2,198.0,583.69,497.64
2018,3,16,17,15,495.0,51.0,2.35,4.55,149.0,490.23,418.29
2018,3,16,17,30,421.0,41.0,2.0,3.9,100.0,401.56,339.88
2018,3,16,17,45,305.5,30.5,1.6,3.3,63.5,289.91,229.36
2018,3,16,18,0,190.0,20.0,1.2,2.7,27.0,136.09,0.0
2018,3,16,18,15,95.0,10.0,1.2,2.5,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.5,1.15,3.2,3.5,2.75,0.0
2018,3,17,6,30,0.0,7.0,1.4,3.5,7.0,5.31,0.0
2018,3,17,6,45,0.0,17.0,1.6,3.8,17.0,12.94,5.62
2018,3,17,7,0,0.0,27.0,1.8,4.1,27.0,20.59,13.15
2018,3,17,7,15,0.0,37.0,1.9,4.3,37.0,28.26,20.5
2018,3,17,7,30,0.0,47.0,2.0,4.5,47.0,35.95,27.75
2018,3,17,7,45,17.0,62.5,2.05,4.65,68.5,47.69,38.6
2018,3,17,8,0,34.0,78.0,2.1,4.8,90.0,58.92,48.82
2018,3,17,8,15,236.0,112.5,2.1,5.0,214.0,79.62,67.51
2018,3,17,8,30,438.0,147.0,2.1,5.2,338.0,100.71,86.26
2018,3,17,8,45,402.5,170.5,2.1,5.4,361.5,133.81,99.61
2018,3,17,9,0,367.0,194.0,2.1,5.6,385.0,179.2,131.99
2018,3,17,9,15,372.5,214.5,2.05,5.75,422.0,223.78,168.12
2018,3,17,9,30,378.0,235.0,2.0,5.9,459.0,269.5,207.39
2018,3,17,9,45,524.0,204.0,2.0,6.1,536.0,327.05,252.98
2018,3,17,10,0,670.0,173.0,2.0,6.3,613.0,402.21,314.58
2018,3,17,10,15,510.0,230.5,1.95,6.45,574.5,419.06,333.69
2018,3,17,10,30,350.0,288.0,1.9,6.6,536.0,414.03,332.71
2018,3,17,10,45,304.5,314.5,1.85,6.75,535.5,436.61,351.46
2018,3,17,11,0,259.0,341.0,1.8,6.9,535.0,454.47,365.36
2018,3,17,11,15,363.5,315.0,1.75,7.0,593.5,523.29,420.09
2018,3,17,11,30,468.0,289.0,1.7,7.1,652.0,612.86,489.05
2018,3,17,11,45,315.5,332.5,1.7,7.2,578.5,550.99,439.91
2018,3,17,12,0,163.0,376.0,1.7,7.3,505.0,473.41,378.32
2018,3,17,12,15,221.0,371.5,1.75,7.3,546.0,530.96,424.64
2018,3,17,12,30,279.0,367.0,1.8,7.3,587.0,610.47,485.6
2018,3,17,12,45,226.0,362.5,1.85,7.3,539.5,553.85,442.37
2018,3,17,13,0,173.0,358.0,1.9,7.3,492.0,511.62,410.06
2018,3,17,13,15,219.0,331.5,2.0,7.25,497.5,538.33,433.42
2018,3,17,13,30,265.0,305.0,2.1,7.2,503.0,588.36,473.61
2018,3,17,13,45,293.5,300.0,2.15,7.15,512.5,621.06,499.69
2018,3,17,14,0,322.0,295.0,2.2,7.1,522.0,653.03,525.35
2018,3,17,14,15,223.5,298.0,2.2,6.95,452.5,538.59,437.19
2018,3,17,14,30,125.0,301.0,2.2,6.8,383.0,447.39,364.9
2018,3,17,14,45,109.0,277.0,2.25,6.7,345.5,383.98,316.3
2018,3,17,15,0,93.0,253.0,2.3,6.6,308.0,344.4,285.43
2018,3,17,15,15,109.5,217.5,2.3,6.6,277.5,346.37,288.85
2018,3,17,15,30,126.0,182.0,2.3,6.6,247.0,322.72,271.5
2018,3,17,15,45,226.0,161.5,2.2,6.35,264.5,419.27,354.57
2018,3,17,16,0,326.0,141.0,2.1,6.1,282.0,486.84,412.64
2018,3,17,16,15,344.0,128.5,1.9,5.8,260.5,506.26,428.63
2018,3,17,16,30,362.0,116.0,1.7,5.5,239.0,498.4,423.34
2018,3,17,16,45,234.0,104.0,1.45,5.25,178.5,343.26,294.64
2018,3,17,17,0,106.0,92.0,1.2,5.0,118.0,202.4,173.35
2018,3,17,17,15,153.0,68.5,1.15,4.5,96.0,223.83,192.43
2018,3,17,17,30,200.0,45.0,1.1,4.0,74.0,240.18,203.85
2018,3,17,17,45,184.5,32.5,1.0,3.55,50.5,208.76,166.11
2018,3,17,18,0,169.0,20.0,0.9,3.1,27.0,122.47,0.0
2018,3,17,18,15,84.5,10.0,0.9,2.9,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,18,6,15,99.0,12.5,0.65,1.4,17.5,9.83,0.0
2018,3,18,6,30,198.0,25.0,0.7,1.8,35.0,18.98,0.0
2018,3,18,6,45,233.0,38.0,0.75,2.15,63.5,28.72,19.79
2018,3,18,7,0,268.0,51.0,0.8,2.5,92.0,38.24,29.52
2018,3,18,7,15,346.5,65.0,0.9,3.05,139.5,48.59,39.47
2018,3,18,7,30,425.0,79.0,1.0,3.6,187.0,58.86,49.08
2018,3,18,7,45,463.0,91.0,1.05,4.15,233.0,67.2,56.65
2018,3,18,8,0,501.0,103.0,1.1,4.7,279.0,75.32,63.83
2018,3,18,8,15,546.0,114.0,1.15,5.25,332.5,85.2,72.44
2018,3,18,8,30,591.0,125.0,1.2,5.8,386.0,92.05,78.18
2018,3,18,8,45,712.5,108.5,1.25,6.4,458.0,113.6,73.58
2018,3,18,9,0,834.0,92.0,1.3,7.0,530.0,173.91,106.26
2018,3,18,9,15,713.5,135.5,1.25,7.5,532.0,237.19,162.68
2018,3,18,9,30,593.0,179.0,1.2,8.0,534.0,290.01,213.58
2018,3,18,9,45,515.0,220.5,1.15,8.5,542.5,335.91,256.3
2018,3,18,10,0,437.0,262.0,1.1,9.0,551.0,375.36,291.77
2018,3,18,10,15,382.0,293.5,1.1,9.25,554.5,404.51,317.34
2018,3,18,10,30,327.0,325.0,1.1,9.5,558.0,430.9,339.25
2018,3,18,10,45,277.5,347.0,1.1,9.8,549.5,447.05,352.15
2018,3,18,11,0,228.0,369.0,1.1,10.1,541.0,449.01,353.59
2018,3,18,11,15,329.0,348.0,1.05,10.1,601.5,528.0,414.33
2018,3,18,11,30,430.0,327.0,1.0,10.1,662.0,616.95,480.41
2018,3,18,11,45,409.5,340.0,0.9,10.1,661.5,628.99,487.66
2018,3,18,12,0,389.0,353.0,0.8,10.1,661.0,649.29,501.05
2018,3,18,12,15,358.5,363.5,0.8,10.0,647.5,656.19,505.69
2018,3,18,12,30,328.0,374.0,0.8,9.9,634.0,659.78,508.02
2018,3,18,12,45,283.0,378.5,0.75,9.8,601.0,641.17,493.79
2018,3,18,13,0,238.0,383.0,0.7,9.7,568.0,597.64,462.22
2018,3,18,13,15,146.5,354.0,0.75,9.6,467.0,491.14,384.16
2018,3,18,13,30,55.0,325.0,0.8,9.5,366.0,355.76,281.43
2018,3,18,13,45,38.5,295.5,0.85,9.45,324.0,313.06,249.59
2018,3,18,14,0,22.0,266.0,0.9,9.4,282.0,246.93,197.86
2018,3,18,14,15,19.5,249.5,0.95,9.3,263.0,230.85,185.83
2018,3,18,14,30,17.0,233.0,1.0,9.2,244.0,214.57,173.25
2018,3,18,14,45,14.0,209.0,1.0,9.05,218.0,190.31,154.03
2018,3,18,15,0,11.0,185.0,1.0,8.9,192.0,165.91,134.5
2018,3,18,15,15,18.0,187.5,1.0,8.9,197.5,177.55,144.91
2018,3,18,15,30,25.0,190.0,1.0,8.9,203.0,189.95,155.86
2018,3,18,15,45,16.0,165.5,0.75,8.45,173.5,158.58,129.96
2018,3,18,16,0,7.0,141.0,0.5,8.0,144.0,127.37,103.98
2018,3,18,16,15,10.5,119.0,0.55,7.7,123.0,110.57,90.54
2018,3,18,16,30,14.0,97.0,0.6,7.4,102.0,93.37,76.41
2018,3,18,16,45,49.0,94.0,0.6,7.15,107.0,134.95,113.79
2018,3,18,17,0,84.0,91.0,0.6,6.9,112.0,181.81,154.41
2018,3,18,17,15,61.5,71.5,0.65,6.6,85.0,140.8,118.01
2018,3,18,17,30,39.0,52.0,0.7,6.3,58.0,87.82,71.02
2018,3,18,17,45,31.5,34.0,0.8,6.05,37.5,63.08,46.88
2018,3,18,18,0,24.0,16.0,0.9,5.8,17.0,37.51,0.0
2018,3,18,18,15,12.0,8.0,0.9,5.65,8.5,6.29,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,15,142.5,12.0,1.2,1.35,20.0,9.44,0.0
2018,3,19,6,30,285.0,24.0,1.3,2.3,40.0,20.1,3.28
2018,3,19,6,45,426.0,32.5,1.45,3.2,85.5,27.18,18.49
2018,3,19,7,0,567.0,41.0,1.6,4.1,131.0,37.57,28.74
2018,3,19,7,15,641.0,46.5,1.75,4.85,184.5,42.69,33.78
2018,3,19,7,30,715.0,52.0,1.9,5.6,238.0,47.96,38.69
2018,3,19,7,45,693.0,65.5,2.05,6.4,278.0,53.98,44.08
2018,3,19,8,0,671.0,79.0,2.2,7.2,318.0,62.99,52.04
2018,3,19,8,15,600.0,107.5,2.4,7.95,345.0,81.23,68.16
2018,3,19,8,30,529.0,136.0,2.6,8.7,372.0,95.5,80.44
2018,3,19,8,45,652.0,122.5,2.75,9.5,445.5,119.83,79.53
2018,3,19,9,0,775.0,109.0,2.9,10.3,519.0,174.14,107.95
2018,3,19,9,15,853.5,95.0,2.95,10.85,581.0,238.72,156.84
2018,3,19,9,30,932.0,81.0,3.0,11.4,643.0,310.55,217.16
2018,3,19,9,45,916.0,92.0,3.05,12.0,673.0,375.81,276.93
2018,3,19,10,0,900.0,103.0,3.1,12.6,703.0,437.96,333.02
2018,3,19,10,15,891.5,112.5,3.15,12.95,729.5,499.77,387.11
2018,3,19,10,30,883.0,122.0,3.2,13.3,756.0,560.01,438.0
2018,3,19,10,45,781.0,169.5,3.25,13.7,744.0,598.15,469.79
2018,3,19,11,0,679.0,217.0,3.3,14.1,732.0,623.7,490.15
2018,3,19,11,15,742.5,195.0,3.35,14.35,768.5,689.69,541.45
2018,3,19,11,30,806.0,173.0,3.4,14.6,805.0,753.67,590.29
2018,3,19,11,45,816.5,170.5,3.5,14.85,816.0,801.49,625.99
2018,3,19,12,0,827.0,168.0,3.6,15.1,827.0,847.43,659.83
2018,3,19,12,15,619.5,256.5,3.55,15.1,750.0,797.41,619.85
2018,3,19,12,30,412.0,345.0,3.5,15.1,673.0,705.07,549.25
2018,3,19,12,45,506.0,306.5,3.45,15.05,705.0,791.96,615.22
2018,3,19,13,0,600.0,268.0,3.4,15.0,737.0,864.0,668.83
2018,3,19,13,15,613.0,254.5,3.2,15.0,725.0,883.09,681.82
2018,3,19,13,30,626.0,241.0,3.0,15.0,713.0,905.72,697.38
2018,3,19,13,45,715.5,195.0,2.85,14.95,718.0,964.92,739.15
2018,3,19,14,0,805.0,149.0,2.7,14.9,723.0,1008.39,768.03
2018,3,19,14,15,781.0,149.5,2.55,14.9,686.5,1002.55,763.38
2018,3,19,14,30,757.0,150.0,2.4,14.9,650.0,983.74,750.56
2018,3,19,14,45,570.5,193.0,2.25,14.9,557.5,831.64,645.63
2018,3,19,15,0,384.0,236.0,2.1,14.9,465.0,666.12,524.67
2018,3,19,15,15,345.5,223.5,2.1,14.9,418.0,613.01,487.72
2018,3,19,15,30,307.0,211.0,2.1,14.9,371.0,559.24,448.59
2018,3,19,15,45,257.0,188.5,1.75,14.3,314.0,481.65,389.98
2018,3,19,16,0,207.0,166.0,1.4,13.7,257.0,404.56,330.53
2018,3,19,16,15,421.0,123.0,1.2,13.1,278.5,568.3,463.64
2018,3,19,16,30,635.0,80.0,1.0,12.5,300.0,703.29,563.62
2018,3,19,16,45,530.0,78.0,0.85,11.9,241.0,589.43,477.98
2018,3,19,17,0,425.0,76.0,0.7,11.3,182.0,474.46,390.56
2018,3,19,17,15,337.0,63.5,0.7,10.8,135.0,375.15,311.31
2018,3,19,17,30,249.0,51.0,0.7,10.3,88.0,283.07,233.4
2018,3,19,17,45,159.0,34.5,0.7,9.85,54.5,192.1,150.95
2018,3,19,18,0,69.0,18.0,0.7,9.4,21.0,77.52,0.0
2018,3,19,18,15,34.5,9.0,0.65,9.2,10.5,27.06,0.0
2018,3,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.65,6.45,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,2.8,6.5,4.0,3.02,0.0
2018,3,20,6,45,0.0,5.5,2.95,6.6,5.5,4.16,0.0
2018,3,20,7,0,0.0,7.0,3.1,6.7,7.0,5.3,0.0
2018,3,20,7,15,0.0,9.0,2.9,6.7,9.0,6.82,0.62
2018,3,20,7,30,0.0,11.0,2.7,6.7,11.0,8.35,2.06
2018,3,20,7,45,0.0,13.5,2.55,6.7,13.5,10.26,3.83
2018,3,20,8,0,0.0,16.0,2.4,6.7,16.0,12.17,5.58
2018,3,20,8,15,0.0,19.0,2.55,6.8,19.0,14.48,7.65
2018,3,20,8,30,0.0,22.0,2.7,6.9,22.0,16.78,9.71
2018,3,20,8,45,0.0,43.5,2.8,7.0,43.5,33.29,23.4
2018,3,20,9,0,0.0,65.0,2.9,7.1,65.0,49.9,37.65
2018,3,20,9,15,0.0,88.0,3.1,7.25,88.0,67.75,52.8
2018,3,20,9,30,0.0,111.0,3.3,7.4,111.0,85.1,67.38
2018,3,20,9,45,0.0,99.5,3.45,7.55,99.5,76.64,59.97
2018,3,20,10,0,0.0,88.0,3.6,7.7,88.0,67.87,52.37
2018,3,20,10,15,0.0,93.0,3.75,7.8,93.0,71.79,55.57
2018,3,20,10,30,0.0,98.0,3.9,7.9,98.0,75.69,58.75
2018,3,20,10,45,0.0,87.0,4.05,8.0,87.0,67.2,51.47
2018,3,20,11,0,0.0,76.0,4.2,8.1,76.0,58.69,44.21
2018,3,20,11,15,0.0,77.5,4.3,8.25,77.5,59.88,45.14
2018,3,20,11,30,0.0,79.0,4.4,8.4,79.0,61.07,46.08
2018,3,20,11,45,0.0,83.5,4.5,8.55,83.5,64.58,48.99
2018,3,20,12,0,0.0,88.0,4.6,8.7,88.0,68.09,51.89
2018,3,20,12,15,0.0,77.0,4.6,8.8,77.0,59.54,44.68
2018,3,20,12,30,0.0,66.0,4.6,8.9,66.0,50.99,37.48
2018,3,20,12,45,0.0,66.5,4.65,8.95,66.5,51.37,37.81
2018,3,20,13,0,0.0,67.0,4.7,9.0,67.0,51.74,38.14
2018,3,20,13,15,0.0,71.5,4.6,9.05,71.5,55.21,41.09
2018,3,20,13,30,0.0,76.0,4.5,9.1,76.0,58.68,44.04
2018,3,20,13,45,0.0,75.0,4.4,9.15,75.0,57.87,43.41
2018,3,20,14,0,0.0,74.0,4.3,9.2,74.0,57.07,42.79
2018,3,20,14,15,0.0,68.5,4.15,9.15,68.5,52.77,39.24
2018,3,20,14,30,0.0,63.0,4.0,9.1,63.0,48.48,35.7
2018,3,20,14,45,0.0,59.0,3.9,9.05,59.0,45.35,33.14
2018,3,20,15,0,0.0,55.0,3.8,9.0,55.0,42.23,30.58
2018,3,20,15,15,0.0,61.5,3.8,9.0,61.5,47.22,34.95
2018,3,20,15,30,0.0,68.0,3.8,9.0,68.0,52.21,39.35
2018,3,20,15,45,0.0,85.5,3.65,8.85,85.5,65.87,51.25
2018,3,20,16,0,0.0,103.0,3.5,8.7,103.0,82.39,65.68
2018,3,20,16,15,1.0,104.0,3.5,8.6,104.5,85.95,69.04
2018,3,20,16,30,2.0,105.0,3.5,8.5,106.0,90.68,73.41
2018,3,20,16,45,1.0,93.5,3.45,8.45,94.0,81.24,65.34
2018,3,20,17,0,0.0,82.0,3.4,8.4,82.0,72.36,57.59
2018,3,20,17,15,0.0,62.5,3.3,8.3,62.5,54.7,42.01
2018,3,20,17,30,0.0,43.0,3.2,8.2,43.0,36.33,25.65
2018,3,20,17,45,7.0,28.0,3.1,8.1,28.5,27.72,17.47
2018,3,20,18,0,14.0,13.0,3.0,8.0,14.0,25.07,0.0
2018,3,20,18,15,7.0,6.5,2.95,7.95,7.0,9.15,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,9.8,2.0,1.57,0.0
2018,3,21,6,30,0.0,4.0,2.1,10.0,4.0,3.02,0.0
2018,3,21,6,45,0.0,5.5,2.25,10.15,5.5,4.16,0.0
2018,3,21,7,0,0.0,7.0,2.4,10.3,7.0,5.3,0.0
2018,3,21,7,15,0.0,11.5,2.55,10.4,11.5,8.72,2.28
2018,3,21,7,30,0.0,16.0,2.7,10.5,16.0,12.16,5.43
2018,3,21,7,45,0.0,33.0,2.85,10.65,33.0,25.16,17.26
2018,3,21,8,0,0.0,50.0,3.0,10.8,50.0,38.24,29.02
2018,3,21,8,15,0.0,74.5,3.1,10.95,74.5,57.19,45.89
2018,3,21,8,30,0.0,99.0,3.2,11.1,99.0,74.96,61.5
2018,3,21,8,45,4.0,134.5,3.25,11.25,136.5,100.26,79.67
2018,3,21,9,0,8.0,170.0,3.3,11.4,174.0,126.45,101.0
2018,3,21,9,15,16.5,200.5,3.35,11.6,210.0,151.2,120.73
2018,3,21,9,30,25.0,231.0,3.4,11.8,246.0,177.64,141.81
2018,3,21,9,45,33.0,255.5,3.45,11.95,277.0,200.88,160.32
2018,3,21,10,0,41.0,280.0,3.5,12.1,308.0,227.48,181.56
2018,3,21,10,15,36.5,286.5,3.6,12.3,312.0,236.83,188.99
2018,3,21,10,30,32.0,293.0,3.7,12.5,316.0,245.53,195.83
2018,3,21,10,45,40.0,313.0,3.8,12.65,343.0,271.43,216.4
2018,3,21,11,0,48.0,333.0,3.9,12.8,370.0,298.85,238.06
2018,3,21,11,15,68.5,358.5,3.9,12.95,412.5,340.76,271.17
2018,3,21,11,30,89.0,384.0,3.9,13.1,455.0,385.67,306.34
2018,3,21,11,45,85.0,386.0,3.95,13.2,454.0,393.57,312.28
2018,3,21,12,0,81.0,388.0,4.0,13.3,453.0,400.82,317.82
2018,3,21,12,15,151.0,392.0,3.95,13.35,513.5,488.94,387.41
2018,3,21,12,30,221.0,396.0,3.9,13.4,574.0,566.4,447.68
2018,3,21,12,45,190.5,391.5,3.9,13.5,543.5,547.73,432.71
2018,3,21,13,0,160.0,387.0,3.9,13.6,513.0,526.23,415.95
2018,3,21,13,15,117.5,373.0,3.9,13.6,464.5,480.85,380.75
2018,3,21,13,30,75.0,359.0,3.9,13.6,416.0,409.45,325.26
2018,3,21,13,45,88.0,349.0,3.9,13.65,414.0,417.91,333.04
2018,3,21,14,0,101.0,339.0,3.9,13.7,412.0,426.27,340.53
2018,3,21,14,15,82.0,317.0,3.95,13.65,374.5,388.36,311.17
2018,3,21,14,30,63.0,295.0,4.0,13.6,337.0,349.52,280.89
2018,3,21,14,45,65.5,279.0,4.0,13.6,320.5,338.86,273.42
2018,3,21,15,0,68.0,263.0,4.0,13.6,304.0,327.84,265.58
2018,3,21,15,15,77.0,245.5,4.0,13.6,288.5,321.18,261.52
2018,3,21,15,30,86.0,228.0,4.0,13.6,273.0,313.97,257.0
2018,3,21,15,45,110.0,207.5,3.7,13.3,260.0,338.71,278.77
2018,3,21,16,0,134.0,187.0,3.4,13.0,247.0,339.03,280.96
2018,3,21,16,15,85.5,153.0,3.1,12.7,189.5,233.27,194.11
2018,3,21,16,30,37.0,119.0,2.8,12.4,132.0,150.42,124.07
2018,3,21,16,45,26.5,100.5,2.55,12.1,109.0,122.56,100.57
2018,3,21,17,0,16.0,82.0,2.3,11.8,86.0,84.9,68.16
2018,3,21,17,15,8.0,62.0,2.25,11.5,64.0,59.78,46.15
2018,3,21,17,30,0.0,42.0,2.2,11.2,42.0,34.65,23.93
2018,3,21,17,45,5.5,27.0,2.15,10.95,27.5,24.85,14.96
2018,3,21,18,0,11.0,12.0,2.1,10.7,13.0,16.31,0.0
2018,3,21,18,15,5.5,6.0,2.1,10.55,6.5,7.88,0.0
2018,3,21,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.2,9.0,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,3.3,9.1,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,3.4,9.2,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,3.5,9.3,7.0,5.3,0.0
2018,3,22,7,15,0.0,9.0,3.6,9.45,9.0,6.82,0.57
2018,3,22,7,30,0.0,11.0,3.7,9.6,11.0,8.35,1.98
2018,3,22,7,45,0.0,13.5,3.75,9.75,13.5,10.26,3.72
2018,3,22,8,0,0.0,16.0,3.8,9.9,16.0,12.18,5.44
2018,3,22,8,15,0.0,22.0,3.95,10.15,22.0,16.77,9.56
2018,3,22,8,30,0.0,28.0,4.1,10.4,28.0,21.38,13.64
2018,3,22,8,45,0.0,47.5,4.25,10.65,47.5,36.38,25.62
2018,3,22,9,0,0.0,67.0,4.4,10.9,67.0,51.45,38.34
2018,3,22,9,15,0.0,76.0,4.5,11.15,76.0,58.45,44.09
2018,3,22,9,30,0.0,85.0,4.6,11.4,85.0,65.47,49.83
2018,3,22,9,45,0.5,90.0,4.65,11.65,90.5,69.55,53.06
2018,3,22,10,0,1.0,95.0,4.7,11.9,96.0,73.69,56.34
2018,3,22,10,15,0.5,87.5,4.65,11.95,88.0,67.75,51.27
2018,3,22,10,30,0.0,80.0,4.6,12.0,80.0,61.74,46.16
2018,3,22,10,45,10.0,159.5,4.5,12.05,167.0,129.03,101.88
2018,3,22,11,0,20.0,239.0,4.4,12.1,254.0,198.56,158.54
2018,3,22,11,15,41.0,283.5,4.35,12.05,315.5,259.02,207.45
2018,3,22,11,30,62.0,328.0,4.3,12.0,377.0,317.27,254.09
2018,3,22,11,45,73.5,335.5,4.25,12.0,394.5,339.3,271.67
2018,3,22,12,0,85.0,343.0,4.2,12.0,412.0,362.35,290.12
2018,3,22,12,15,132.5,348.0,4.15,11.85,455.5,431.52,345.61
2018,3,22,12,30,180.0,353.0,4.1,11.7,499.0,488.34,390.98
2018,3,22,12,45,171.5,322.5,4.05,11.55,460.0,461.97,371.02
2018,3,22,13,0,163.0,292.0,4.0,11.4,421.0,433.18,349.43
2018,3,22,13,15,83.0,221.5,3.9,11.15,287.0,293.34,237.67
2018,3,22,13,30,3.0,151.0,3.8,10.9,153.0,122.47,96.55
2018,3,22,13,45,5.0,165.0,3.75,10.7,168.5,136.67,108.76
2018,3,22,14,0,7.0,179.0,3.7,10.5,184.0,151.35,121.18
2018,3,22,14,15,227.5,160.0,3.75,10.2,313.0,409.82,340.03
2018,3,22,14,30,448.0,141.0,3.8,9.9,442.0,655.59,537.34
2018,3,22,14,45,470.5,125.5,3.8,9.65,425.5,661.7,542.29
2018,3,22,15,0,493.0,110.0,3.8,9.4,409.0,664.52,546.25
2018,3,22,15,15,498.0,104.0,3.8,9.4,387.0,658.86,543.34
2018,3,22,15,30,503.0,98.0,3.8,9.4,365.0,650.65,538.62
2018,3,22,15,45,351.5,100.5,3.85,8.65,279.0,485.26,410.09
2018,3,22,16,0,200.0,103.0,3.9,7.9,193.0,315.52,270.22
2018,3,22,16,15,268.5,101.0,3.85,7.5,206.0,397.13,341.26
2018,3,22,16,30,337.0,99.0,3.8,7.1,219.0,449.28,386.8
2018,3,22,16,45,343.5,90.0,3.8,6.75,195.5,433.82,374.94
2018,3,22,17,0,350.0,81.0,3.8,6.4,172.0,416.82,361.05
2018,3,22,17,15,211.5,66.5,3.65,6.05,118.0,260.14,225.31
2018,3,22,17,30,73.0,52.0,3.5,5.7,64.0,121.21,101.3
2018,3,22,17,45,69.5,35.5,3.35,5.3,43.5,98.63,78.88
2018,3,22,18,0,66.0,19.0,3.2,4.9,23.0,77.02,26.38
2018,3,22,18,15,33.0,9.5,3.1,4.7,11.5,26.37,0.0
2018,3,22,18,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.85,0.75,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.8,1.0,3.0,0.0,0.0
2018,3,23,6,15,183.0,17.0,1.05,1.75,29.5,13.38,0.0
2018,3,23,6,30,343.0,30.0,1.3,2.5,56.0,25.16,14.21
2018,3,23,6,45,470.0,37.5,1.5,3.25,104.0,31.36,22.74
2018,3,23,7,0,597.0,45.0,1.7,4.0,152.0,37.93,29.29
2018,3,23,7,15,668.0,50.0,1.85,4.45,207.0,45.85,36.84
2018,3,23,7,30,739.0,55.0,2.0,4.9,262.0,50.68,41.32
2018,3,23,7,45,784.5,59.0,2.2,5.4,318.5,54.48,44.68
2018,3,23,8,0,830.0,63.0,2.4,5.9,375.0,58.33,47.98
2018,3,23,8,15,859.5,65.5,2.4,6.35,429.0,66.73,55.35
2018,3,23,8,30,889.0,68.0,2.4,6.8,483.0,69.94,57.93
2018,3,23,8,45,910.5,70.0,2.35,7.3,533.5,112.06,65.79
2018,3,23,9,0,932.0,72.0,2.3,7.8,584.0,179.09,105.84
2018,3,23,9,15,947.0,74.5,2.2,8.2,629.5,247.42,160.98
2018,3,23,9,30,962.0,77.0,2.1,8.6,675.0,316.83,222.44
2018,3,23,9,45,973.0,78.0,2.05,9.0,714.0,384.58,283.84
2018,3,23,10,0,984.0,79.0,2.0,9.4,753.0,452.29,344.19
2018,3,23,10,15,991.5,79.5,1.95,9.7,784.5,517.7,401.01
2018,3,23,10,30,999.0,80.0,1.9,10.0,816.0,582.07,454.87
2018,3,23,10,45,1003.5,81.0,1.9,10.3,840.0,643.89,504.94
2018,3,23,11,0,1008.0,82.0,1.9,10.6,864.0,703.82,551.77
2018,3,23,11,15,1010.0,82.5,2.0,10.85,879.0,759.47,594.8
2018,3,23,11,30,1012.0,83.0,2.1,11.1,894.0,812.46,634.81
2018,3,23,11,45,1014.0,83.0,2.2,11.3,902.0,862.09,669.39
2018,3,23,12,0,1016.0,83.0,2.3,11.5,910.0,908.62,701.57
2018,3,23,12,15,1015.5,83.0,2.4,11.55,909.0,949.72,730.27
2018,3,23,12,30,1015.0,83.0,2.5,11.6,908.0,987.14,756.44
2018,3,23,12,45,1012.5,82.5,2.65,11.7,898.0,1018.38,778.83
2018,3,23,13,0,1010.0,82.0,2.8,11.8,888.0,1045.51,798.57
2018,3,23,13,15,1005.5,81.5,2.85,11.75,869.5,1066.52,813.75
2018,3,23,13,30,1001.0,81.0,2.9,11.7,851.0,1083.18,826.21
2018,3,23,13,45,994.5,80.0,3.0,11.7,824.5,1092.88,834.58
2018,3,23,14,0,988.0,79.0,3.1,11.7,798.0,1098.11,840.22
2018,3,23,14,15,979.0,78.0,3.1,11.5,764.5,1096.38,840.99
2018,3,23,14,30,970.0,77.0,3.1,11.3,731.0,1090.27,839.06
2018,3,23,14,45,958.5,76.0,3.15,11.15,691.5,1077.36,833.07
2018,3,23,15,0,947.0,75.0,3.2,11.0,652.0,1060.36,824.45
2018,3,23,15,15,931.5,72.5,3.2,11.0,606.0,1033.51,808.19
2018,3,23,15,30,916.0,70.0,3.2,11.0,560.0,1003.02,789.46
2018,3,23,15,45,893.5,68.0,3.2,10.45,509.5,963.08,765.45
2018,3,23,16,0,871.0,66.0,3.2,9.9,459.0,920.43,739.11
2018,3,23,16,15,838.5,63.0,3.1,9.4,404.5,875.05,709.29
2018,3,23,16,30,806.0,60.0,3.0,8.9,350.0,817.43,669.5
2018,3,23,16,45,758.0,56.0,2.85,8.4,294.5,744.23,616.14
2018,3,23,17,0,710.0,52.0,2.7,7.9,239.0,671.5,560.88
2018,3,23,17,15,603.0,48.0,2.45,7.15,181.5,560.97,472.57
2018,3,23,17,30,496.0,44.0,2.2,6.4,124.0,452.1,381.17
2018,3,23,17,45,384.0,34.0,2.0,5.65,82.0,340.8,280.5
2018,3,23,18,0,272.0,24.0,1.8,4.9,40.0,224.59,106.22
2018,3,23,18,15,136.0,12.0,1.8,4.65,20.0,87.02,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,8.0,1.5,1.1,2.85,1.5,0.0,0.0
2018,3,24,6,0,16.0,3.0,1.1,3.1,3.0,0.0,0.0
2018,3,24,6,15,140.0,17.5,1.25,3.6,28.5,13.77,0.0
2018,3,24,6,30,264.0,32.0,1.4,4.1,54.0,26.53,16.01
2018,3,24,6,45,381.0,42.5,1.6,4.55,99.5,34.96,25.93
2018,3,24,7,0,498.0,53.0,1.8,5.0,145.0,43.53,34.33
2018,3,24,7,15,571.5,60.0,1.85,5.35,198.0,49.05,39.66
2018,3,24,7,30,645.0,67.0,1.9,5.7,251.0,54.66,44.84
2018,3,24,7,45,654.5,78.0,1.95,6.0,296.5,62.33,51.75
2018,3,24,8,0,664.0,89.0,2.0,6.3,342.0,69.62,58.16
2018,3,24,8,15,493.0,134.5,2.05,6.5,337.0,94.22,80.09
2018,3,24,8,30,322.0,180.0,2.1,6.7,332.0,120.65,103.29
2018,3,24,8,45,233.5,215.5,2.2,6.95,331.5,153.15,119.14
2018,3,24,9,0,145.0,251.0,2.3,7.2,331.0,187.99,147.76
2018,3,24,9,15,154.5,266.5,2.4,7.4,358.0,215.91,169.83
2018,3,24,9,30,164.0,282.0,2.5,7.6,385.0,245.14,193.94
2018,3,24,9,45,114.0,292.0,2.6,7.85,365.5,252.73,202.36
2018,3,24,10,0,64.0,302.0,2.7,8.1,346.0,251.72,202.92
2018,3,24,10,15,122.0,326.0,2.85,8.35,414.5,307.38,247.42
2018,3,24,10,30,180.0,350.0,3.0,8.6,483.0,368.5,296.26
2018,3,24,10,45,193.5,361.5,3.2,8.85,508.5,402.11,323.3
2018,3,24,11,0,207.0,373.0,3.4,9.1,534.0,437.08,351.28
2018,3,24,11,15,109.0,283.0,3.55,9.25,368.0,313.89,253.74
2018,3,24,11,30,11.0,193.0,3.7,9.4,202.0,159.0,126.99
2018,3,24,11,45,11.0,202.0,3.9,9.55,211.0,167.31,133.98
2018,3,24,12,0,11.0,211.0,4.1,9.7,220.0,175.71,140.81
2018,3,24,12,15,61.0,274.0,4.2,9.75,324.0,285.55,231.46
2018,3,24,12,30,111.0,337.0,4.3,9.8,428.0,411.3,332.47
2018,3,24,12,45,135.0,359.5,4.4,9.85,468.5,463.75,374.02
2018,3,24,13,0,159.0,382.0,4.5,9.9,509.0,518.13,417.04
2018,3,24,13,15,141.0,362.0,4.55,9.8,473.0,490.06,395.41
2018,3,24,13,30,123.0,342.0,4.6,9.7,437.0,459.79,372.2
2018,3,24,13,45,154.0,341.0,4.6,9.6,456.0,496.72,402.95
2018,3,24,14,0,185.0,340.0,4.6,9.5,475.0,533.93,433.64
2018,3,24,14,15,121.0,307.0,4.55,9.35,394.0,439.02,358.08
2018,3,24,14,30,57.0,274.0,4.5,9.2,313.0,317.95,260.22
2018,3,24,14,45,48.0,255.5,4.45,9.0,287.0,292.36,240.18
2018,3,24,15,0,39.0,237.0,4.4,8.8,261.0,266.42,219.43
2018,3,24,15,15,49.0,224.0,4.4,8.8,252.0,265.59,219.92
2018,3,24,15,30,59.0,211.0,4.4,8.8,243.0,264.42,220.12
2018,3,24,15,45,74.0,191.5,4.2,8.3,227.5,259.79,218.0
2018,3,24,16,0,89.0,172.0,4.0,7.8,212.0,254.09,214.97
2018,3,24,16,15,151.5,154.5,3.75,7.4,213.5,312.62,267.08
2018,3,24,16,30,214.0,137.0,3.5,7.0,215.0,365.97,314.11
2018,3,24,16,45,236.0,116.5,3.25,6.6,190.0,355.0,306.27
2018,3,24,17,0,258.0,96.0,3.0,6.2,165.0,341.19,295.47
2018,3,24,17,15,243.5,76.0,2.65,5.55,129.5,297.1,257.18
2018,3,24,17,30,229.0,56.0,2.3,4.9,94.0,270.15,231.26
2018,3,24,17,45,191.5,39.5,1.95,4.2,63.5,215.81,179.09
2018,3,24,18,0,154.0,23.0,1.6,3.5,33.0,151.75,81.42
2018,3,24,18,15,77.0,11.5,1.55,3.25,16.5,52.8,0.0
2018,3,24,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
