Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,5,15,51.5,6.5,0.45,8.2,8.0,0.0,0.0
2018,4,24,5,30,103.0,13.0,0.4,8.8,16.0,10.23,0.0
2018,4,24,5,45,232.0,26.5,0.4,9.35,50.0,21.84,10.44
2018,4,24,6,0,361.0,40.0,0.4,9.9,84.0,32.94,23.43
2018,4,24,6,15,439.5,49.5,0.4,10.45,129.5,40.42,30.75
2018,4,24,6,30,518.0,59.0,0.4,11.0,175.0,47.89,37.74
2018,4,24,6,45,532.0,71.5,0.45,11.55,218.0,56.87,45.83
2018,4,24,7,0,546.0,84.0,0.5,12.1,261.0,65.41,53.3
2018,4,24,7,15,583.5,94.0,0.55,12.8,313.5,72.08,58.89
2018,4,24,7,30,621.0,104.0,0.6,13.5,366.0,78.51,64.15
2018,4,24,7,45,705.5,99.0,0.6,14.25,433.0,75.53,61.09
2018,4,24,8,0,790.0,94.0,0.6,15.0,500.0,79.19,63.85
2018,4,24,8,15,819.0,95.5,0.65,15.65,553.0,80.14,64.26
2018,4,24,8,30,848.0,97.0,0.7,16.3,606.0,81.13,64.72
2018,4,24,8,45,861.0,101.0,0.75,17.0,652.0,131.13,75.69
2018,4,24,9,0,874.0,105.0,0.8,17.7,698.0,200.93,119.26
2018,4,24,9,15,888.5,106.5,0.9,18.15,740.0,263.01,167.07
2018,4,24,9,30,903.0,108.0,1.0,18.6,782.0,325.93,219.77
2018,4,24,9,45,914.5,108.0,1.05,19.1,817.5,387.43,272.2
2018,4,24,10,0,926.0,108.0,1.1,19.6,853.0,448.85,323.79
2018,4,24,10,15,933.5,108.5,1.15,20.0,881.5,508.51,372.79
2018,4,24,10,30,941.0,109.0,1.2,20.4,910.0,567.13,419.37
2018,4,24,10,45,946.5,108.5,1.25,20.8,931.0,622.59,462.12
2018,4,24,11,0,952.0,108.0,1.3,21.2,952.0,676.29,502.2
2018,4,24,11,15,955.5,108.0,1.3,21.45,965.0,727.08,538.85
2018,4,24,11,30,959.0,108.0,1.3,21.7,978.0,775.5,572.77
2018,4,24,11,45,962.0,106.5,1.35,21.9,983.5,819.7,603.39
2018,4,24,12,0,965.0,105.0,1.4,22.1,989.0,861.02,630.13
2018,4,24,12,15,966.0,103.5,1.45,22.25,986.0,897.6,653.77
2018,4,24,12,30,967.0,102.0,1.5,22.4,983.0,930.77,675.16
2018,4,24,12,45,967.0,100.5,1.5,22.5,972.5,959.48,693.14
2018,4,24,13,0,967.0,99.0,1.5,22.6,962.0,984.4,708.73
2018,4,24,13,15,963.5,98.0,1.6,22.6,943.0,1002.65,721.96
2018,4,24,13,30,960.0,97.0,1.7,22.6,924.0,1016.78,732.78
2018,4,24,13,45,900.5,124.5,1.8,22.6,882.0,1001.7,725.22
2018,4,24,14,0,841.0,152.0,1.9,22.6,840.0,997.11,724.71
2018,4,24,14,15,748.0,187.0,1.95,22.4,781.0,958.13,701.83
2018,4,24,14,30,655.0,222.0,2.0,22.2,722.0,905.37,669.52
2018,4,24,14,45,738.0,173.5,2.05,22.05,709.5,936.42,693.26
2018,4,24,15,0,821.0,125.0,2.1,21.9,697.0,951.8,705.58
2018,4,24,15,15,814.0,117.0,2.1,21.9,653.5,927.58,691.11
2018,4,24,15,30,807.0,109.0,2.1,21.9,610.0,899.78,674.66
2018,4,24,15,45,807.5,98.5,2.2,21.25,566.0,872.51,661.11
2018,4,24,16,0,808.0,88.0,2.3,20.6,522.0,841.51,644.66
2018,4,24,16,15,725.0,96.0,2.35,20.0,456.5,762.08,593.01
2018,4,24,16,30,642.0,104.0,2.4,19.4,391.0,680.42,538.21
2018,4,24,16,45,561.5,102.0,2.4,18.75,330.0,591.41,475.38
2018,4,24,17,0,481.0,100.0,2.4,18.1,269.0,498.08,405.69
2018,4,24,17,15,475.0,83.5,2.3,17.05,227.0,461.8,379.13
2018,4,24,17,30,469.0,67.0,2.2,16.0,185.0,416.8,343.83
2018,4,24,17,45,409.5,56.0,2.05,14.9,141.0,344.19,283.6
2018,4,24,18,0,350.0,45.0,1.9,13.8,97.0,276.39,224.73
2018,4,24,18,15,247.0,32.5,1.9,13.05,62.0,189.38,145.99
2018,4,24,18,30,144.0,20.0,1.9,12.3,27.0,103.2,5.37
2018,4,24,18,45,72.0,10.0,1.85,11.55,13.5,36.07,0.0
2018,4,24,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,25,5,15,52.0,7.0,1.0,7.5,8.5,0.0,0.0
2018,4,25,5,30,104.0,14.0,1.1,7.9,17.0,11.02,0.0
2018,4,25,5,45,241.0,27.0,1.2,8.3,52.5,22.22,11.5
2018,4,25,6,0,378.0,40.0,1.3,8.7,88.0,32.96,23.59
2018,4,25,6,15,445.5,49.0,1.3,9.2,131.5,40.0,30.51
2018,4,25,6,30,513.0,58.0,1.3,9.7,175.0,47.0,37.11
2018,4,25,6,45,512.5,70.5,1.35,10.25,213.0,55.8,45.08
2018,4,25,7,0,512.0,83.0,1.4,10.8,251.0,64.11,52.39
2018,4,25,7,15,550.5,92.5,1.4,11.55,302.0,70.38,57.67
2018,4,25,7,30,589.0,102.0,1.4,12.3,353.0,76.43,62.63
2018,4,25,7,45,552.5,106.0,1.35,13.0,365.0,77.05,62.75
2018,4,25,8,0,516.0,110.0,1.3,13.7,377.0,77.4,62.63
2018,4,25,8,15,678.5,103.0,1.3,14.4,490.0,75.42,60.51
2018,4,25,8,30,841.0,96.0,1.3,15.1,603.0,80.25,64.3
2018,4,25,8,45,856.0,98.5,1.3,15.8,648.5,128.98,74.56
2018,4,25,9,0,871.0,101.0,1.3,16.5,694.0,197.83,117.78
2018,4,25,9,15,883.0,103.0,1.3,17.15,735.0,259.33,165.54
2018,4,25,9,30,895.0,105.0,1.3,17.8,776.0,321.4,217.81
2018,4,25,9,45,904.0,106.5,1.3,18.45,810.5,382.45,270.09
2018,4,25,10,0,913.0,108.0,1.3,19.1,845.0,443.19,321.2
2018,4,25,10,15,919.0,109.0,1.3,19.65,872.5,501.67,369.2
2018,4,25,10,30,925.0,110.0,1.3,20.2,900.0,558.99,414.56
2018,4,25,10,45,929.0,111.0,1.35,20.75,920.5,613.8,456.74
2018,4,25,11,0,933.0,112.0,1.4,21.3,941.0,666.79,496.16
2018,4,25,11,15,935.5,112.0,1.45,21.6,953.5,715.97,532.2
2018,4,25,11,30,938.0,112.0,1.5,21.9,966.0,762.74,565.63
2018,4,25,11,45,888.5,144.0,1.55,22.15,956.0,793.84,586.87
2018,4,25,12,0,839.0,176.0,1.6,22.4,946.0,831.83,611.81
2018,4,25,12,15,863.0,160.5,1.65,22.5,950.5,873.02,639.76
2018,4,25,12,30,887.0,145.0,1.7,22.6,955.0,898.43,656.39
2018,4,25,12,45,908.5,130.0,1.7,22.7,951.0,933.04,678.57
2018,4,25,13,0,930.0,115.0,1.7,22.8,947.0,964.25,698.36
2018,4,25,13,15,924.5,114.5,1.75,22.8,927.5,980.66,709.66
2018,4,25,13,30,919.0,114.0,1.8,22.8,908.0,993.07,718.7
2018,4,25,13,45,911.0,113.5,1.85,22.75,881.0,999.05,723.96
2018,4,25,14,0,903.0,113.0,1.9,22.7,854.0,1000.96,726.84
2018,4,25,14,15,892.5,112.5,2.0,22.5,820.5,996.45,726.83
2018,4,25,14,30,882.0,112.0,2.1,22.3,787.0,988.01,724.43
2018,4,25,14,45,867.5,111.5,2.2,22.1,747.0,971.91,717.12
2018,4,25,15,0,853.0,111.0,2.3,21.9,707.0,964.9,715.88
2018,4,25,15,15,837.5,108.0,2.3,21.9,662.0,937.67,699.63
2018,4,25,15,30,822.0,105.0,2.3,21.9,617.0,907.17,681.35
2018,4,25,15,45,799.0,102.0,2.55,21.0,567.5,866.83,660.62
2018,4,25,16,0,776.0,99.0,2.8,20.1,518.0,824.07,637.3
2018,4,25,16,15,744.5,96.0,2.95,19.35,465.5,771.95,605.32
2018,4,25,16,30,713.0,93.0,3.1,18.6,413.0,723.86,575.23
2018,4,25,16,45,673.0,88.0,3.2,17.8,359.5,661.16,532.88
2018,4,25,17,0,633.0,83.0,3.3,17.0,306.0,598.86,489.21
2018,4,25,17,15,577.5,76.5,3.3,15.9,254.0,524.81,433.33
2018,4,25,17,30,522.0,70.0,3.3,14.8,202.0,453.4,376.8
2018,4,25,17,45,440.5,60.0,3.25,13.75,153.5,365.85,304.06
2018,4,25,18,0,359.0,50.0,3.2,12.7,105.0,284.77,233.69
2018,4,25,18,15,242.5,36.0,3.15,11.95,67.0,191.16,149.16
2018,4,25,18,30,126.0,22.0,3.1,11.2,29.0,98.13,18.38
2018,4,25,18,45,63.0,11.0,3.05,10.45,14.5,33.2,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,26,5,15,27.5,5.5,1.45,5.55,6.5,0.0,0.0
2018,4,26,5,30,55.0,11.0,1.6,6.0,13.0,8.65,0.0
2018,4,26,5,45,101.5,24.0,1.7,6.45,34.5,18.09,8.86
2018,4,26,6,0,148.0,37.0,1.8,6.9,56.0,27.64,19.09
2018,4,26,6,15,184.0,51.0,1.8,7.45,86.0,37.62,28.61
2018,4,26,6,30,220.0,65.0,1.8,8.0,116.0,47.34,37.68
2018,4,26,6,45,170.5,89.5,1.8,8.5,135.0,64.06,52.88
2018,4,26,7,0,121.0,114.0,1.8,9.0,154.0,80.95,67.92
2018,4,26,7,15,183.0,126.0,1.75,9.7,198.5,86.97,72.9
2018,4,26,7,30,245.0,138.0,1.7,10.4,243.0,95.12,79.65
2018,4,26,7,45,240.0,158.5,1.7,11.05,272.0,106.76,89.37
2018,4,26,8,0,235.0,179.0,1.7,11.7,301.0,117.85,98.45
2018,4,26,8,15,254.0,186.0,1.65,12.4,330.0,121.53,100.98
2018,4,26,8,30,273.0,193.0,1.6,13.1,359.0,125.05,103.38
2018,4,26,8,45,279.0,218.5,1.6,13.8,399.0,158.04,116.43
2018,4,26,9,0,285.0,244.0,1.6,14.5,439.0,197.45,143.51
2018,4,26,9,15,336.0,262.0,1.65,15.1,505.0,243.06,176.92
2018,4,26,9,30,387.0,280.0,1.7,15.7,571.0,292.15,214.76
2018,4,26,9,45,578.0,224.5,1.75,16.3,681.5,350.14,256.87
2018,4,26,10,0,769.0,169.0,1.8,16.9,792.0,428.97,317.11
2018,4,26,10,15,851.0,137.0,1.9,17.3,848.0,491.05,367.56
2018,4,26,10,30,933.0,105.0,2.0,17.7,904.0,558.46,421.49
2018,4,26,10,45,937.5,106.0,2.15,18.15,925.0,613.79,465.68
2018,4,26,11,0,942.0,107.0,2.3,18.6,946.0,667.33,507.29
2018,4,26,11,15,945.5,106.5,2.4,18.85,959.0,717.01,545.17
2018,4,26,11,30,949.0,106.0,2.5,19.1,972.0,764.32,580.46
2018,4,26,11,45,950.0,107.0,2.6,19.4,977.5,808.48,612.46
2018,4,26,12,0,951.0,108.0,2.7,19.7,983.0,849.73,640.36
2018,4,26,12,15,951.0,107.0,2.8,19.8,980.0,885.34,664.78
2018,4,26,12,30,951.0,106.0,2.9,19.9,977.0,917.55,686.91
2018,4,26,12,45,949.5,106.0,2.95,20.0,966.5,945.82,706.04
2018,4,26,13,0,948.0,106.0,3.0,20.1,956.0,970.38,722.73
2018,4,26,13,15,944.5,104.5,3.05,20.05,937.0,987.79,735.2
2018,4,26,13,30,941.0,103.0,3.1,20.0,918.0,1001.14,745.15
2018,4,26,13,45,936.0,102.0,3.2,19.95,892.0,1009.49,752.37
2018,4,26,14,0,931.0,101.0,3.3,19.9,866.0,1013.72,757.04
2018,4,26,14,15,923.5,99.5,3.35,19.7,833.0,1010.91,757.24
2018,4,26,14,30,916.0,98.0,3.4,19.5,800.0,1004.04,754.93
2018,4,26,14,45,905.5,96.0,3.5,19.25,760.5,989.77,748.28
2018,4,26,15,0,895.0,94.0,3.6,19.0,721.0,971.68,739.12
2018,4,26,15,15,881.0,92.0,3.6,19.0,676.5,946.65,723.85
2018,4,26,15,30,867.0,90.0,3.6,19.0,632.0,918.28,706.32
2018,4,26,15,45,848.5,87.5,3.75,18.05,583.0,892.57,693.99
2018,4,26,16,0,830.0,85.0,3.9,17.1,534.0,853.27,671.57
2018,4,26,16,15,794.0,84.0,3.9,16.4,479.5,798.43,635.92
2018,4,26,16,30,758.0,83.0,3.9,15.7,425.0,742.47,598.59
2018,4,26,16,45,695.0,82.0,3.9,15.0,365.5,669.26,546.97
2018,4,26,17,0,632.0,81.0,3.9,14.3,306.0,594.11,492.05
2018,4,26,17,15,545.0,77.0,3.8,13.5,248.0,501.15,419.12
2018,4,26,17,30,458.0,73.0,3.7,12.7,190.0,413.36,347.44
2018,4,26,17,45,403.5,60.5,3.6,11.85,146.0,342.9,287.72
2018,4,26,18,0,349.0,48.0,3.5,11.0,102.0,276.8,229.05
2018,4,26,18,15,247.0,35.0,3.35,10.35,66.0,190.68,150.44
2018,4,26,18,30,145.0,22.0,3.2,9.7,30.0,106.68,32.33
2018,4,26,18,45,72.5,11.0,3.05,9.05,15.0,36.75,0.0
2018,4,26,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,15,6.0,6.0,1.75,5.55,6.0,0.0,0.0
2018,4,27,5,30,12.0,12.0,1.8,5.9,12.0,9.44,0.0
2018,4,27,5,45,28.5,29.0,1.9,6.2,32.0,21.71,12.19
2018,4,27,6,0,45.0,46.0,2.0,6.5,52.0,33.88,24.77
2018,4,27,6,15,152.0,62.0,2.1,7.05,95.5,45.37,35.71
2018,4,27,6,30,259.0,78.0,2.2,7.6,139.0,56.52,46.1
2018,4,27,6,45,173.5,104.5,2.25,8.15,150.0,73.43,61.43
2018,4,27,7,0,88.0,131.0,2.3,8.7,161.0,91.92,77.86
2018,4,27,7,15,177.0,151.0,2.4,9.4,223.5,104.16,88.32
2018,4,27,7,30,266.0,171.0,2.5,10.1,286.0,114.57,96.97
2018,4,27,7,45,442.0,156.0,2.55,10.75,375.5,105.22,88.13
2018,4,27,8,0,618.0,141.0,2.6,11.4,465.0,99.77,82.82
2018,4,27,8,15,748.0,115.5,2.65,11.95,545.0,84.64,69.15
2018,4,27,8,30,878.0,90.0,2.7,12.5,625.0,85.69,69.7
2018,4,27,8,45,794.5,127.5,2.8,13.05,639.0,143.05,88.99
2018,4,27,9,0,711.0,165.0,2.9,13.6,653.0,203.72,131.16
2018,4,27,9,15,685.5,187.5,2.95,14.05,680.5,263.56,180.0
2018,4,27,9,30,660.0,210.0,3.0,14.5,708.0,320.2,229.3
2018,4,27,9,45,740.5,184.5,3.05,14.9,767.0,375.79,275.35
2018,4,27,10,0,821.0,159.0,3.1,15.3,826.0,441.36,329.8
2018,4,27,10,15,710.5,217.5,3.15,15.6,808.5,484.74,368.96
2018,4,27,10,30,600.0,276.0,3.2,15.9,791.0,517.02,397.11
2018,4,27,10,45,597.0,286.5,3.3,16.15,809.5,562.62,433.66
2018,4,27,11,0,594.0,297.0,3.4,16.4,828.0,606.8,468.15
2018,4,27,11,15,781.5,202.0,3.4,16.55,910.5,689.77,532.68
2018,4,27,11,30,969.0,107.0,3.4,16.7,993.0,777.9,600.26
2018,4,27,11,45,968.5,108.0,3.45,16.9,997.5,821.71,632.33
2018,4,27,12,0,968.0,109.0,3.5,17.1,1002.0,862.44,660.33
2018,4,27,12,15,965.5,109.5,3.55,17.15,998.0,897.86,684.87
2018,4,27,12,30,963.0,110.0,3.6,17.2,994.0,929.74,706.95
2018,4,27,12,45,958.5,111.0,3.65,17.25,982.0,956.65,725.63
2018,4,27,13,0,954.0,112.0,3.7,17.3,970.0,979.68,741.75
2018,4,27,13,15,949.5,111.5,3.75,17.25,950.5,997.34,754.6
2018,4,27,13,30,945.0,111.0,3.8,17.2,931.0,1010.93,764.87
2018,4,27,13,45,939.0,110.0,3.85,17.15,904.5,1018.5,771.24
2018,4,27,14,0,933.0,109.0,3.9,17.1,878.0,1021.92,774.99
2018,4,27,14,15,925.0,107.0,3.95,16.9,844.0,1018.25,774.55
2018,4,27,14,30,917.0,105.0,4.0,16.7,810.0,1010.49,771.52
2018,4,27,14,45,906.0,103.0,4.0,16.55,770.0,995.86,763.44
2018,4,27,15,0,895.0,101.0,4.0,16.4,730.0,977.4,752.87
2018,4,27,15,15,880.0,99.0,4.0,16.4,685.0,951.55,736.79
2018,4,27,15,30,865.0,97.0,4.0,16.4,640.0,933.57,726.33
2018,4,27,15,45,845.5,94.0,4.05,15.8,590.0,895.57,703.46
2018,4,27,16,0,826.0,91.0,4.1,15.2,540.0,854.88,678.39
2018,4,27,16,15,798.5,87.5,4.1,14.75,487.0,804.41,645.03
2018,4,27,16,30,771.0,84.0,4.1,14.3,434.0,752.35,609.79
2018,4,27,16,45,733.0,80.0,4.05,13.85,379.5,690.32,565.83
2018,4,27,17,0,695.0,76.0,4.0,13.4,325.0,633.01,524.27
2018,4,27,17,15,640.0,70.5,3.8,12.8,270.5,558.38,466.49
2018,4,27,17,30,585.0,65.0,3.6,12.2,216.0,486.3,407.83
2018,4,27,17,45,501.0,57.0,3.4,11.55,165.5,397.06,332.56
2018,4,27,18,0,417.0,49.0,3.2,10.9,115.0,314.29,259.86
2018,4,27,18,15,288.0,37.0,3.05,10.3,74.5,213.06,168.88
2018,4,27,18,30,159.0,25.0,2.9,9.7,34.0,117.17,46.17
2018,4,27,18,45,79.5,12.5,2.7,9.15,17.0,40.48,0.0
2018,4,27,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,28,5,15,56.5,9.5,2.25,6.75,11.5,0.0,0.0
2018,4,28,5,30,113.0,19.0,2.4,7.0,23.0,14.95,0.0
2018,4,28,5,45,244.0,32.0,2.55,7.2,60.0,24.4,14.67
2018,4,28,6,0,375.0,45.0,2.7,7.4,97.0,36.93,27.43
2018,4,28,6,15,466.5,54.0,2.8,7.85,146.5,44.02,34.39
2018,4,28,6,30,558.0,63.0,2.9,8.3,196.0,51.19,41.14
2018,4,28,6,45,618.0,68.0,3.05,8.7,249.5,55.03,44.64
2018,4,28,7,0,678.0,73.0,3.2,9.1,303.0,58.98,48.07
2018,4,28,7,15,718.5,78.0,3.25,9.6,358.0,62.69,51.16
2018,4,28,7,30,759.0,83.0,3.3,10.1,413.0,71.77,58.99
2018,4,28,7,45,789.0,85.0,3.35,10.55,466.0,73.26,59.97
2018,4,28,8,0,819.0,87.0,3.4,11.0,519.0,74.78,60.98
2018,4,28,8,15,782.5,107.5,3.4,11.4,552.0,87.13,71.5
2018,4,28,8,30,746.0,128.0,3.4,11.8,585.0,90.75,74.3
2018,4,28,8,45,748.0,139.0,3.35,12.2,626.0,139.35,87.69
2018,4,28,9,0,750.0,150.0,3.3,12.6,667.0,199.33,126.48
2018,4,28,9,15,546.5,238.0,3.3,12.95,626.5,266.61,189.09
2018,4,28,9,30,343.0,326.0,3.3,13.3,586.0,311.11,234.21
2018,4,28,9,45,265.5,360.5,3.3,13.65,567.0,336.11,257.91
2018,4,28,10,0,188.0,395.0,3.3,14.0,548.0,355.1,275.46
2018,4,28,10,15,268.0,382.0,3.35,14.3,608.5,399.73,310.04
2018,4,28,10,30,348.0,369.0,3.4,14.6,669.0,454.4,352.7
2018,4,28,10,45,325.0,385.5,3.45,14.85,670.5,480.45,373.5
2018,4,28,11,0,302.0,402.0,3.5,15.1,672.0,503.96,391.81
2018,4,28,11,15,230.5,432.5,3.55,15.2,640.5,498.8,387.72
2018,4,28,11,30,159.0,463.0,3.6,15.3,609.0,490.91,380.98
2018,4,28,11,45,197.5,457.5,3.65,15.45,639.5,529.96,411.18
2018,4,28,12,0,236.0,452.0,3.7,15.6,670.0,571.0,442.52
2018,4,28,12,15,302.5,431.0,3.75,15.65,709.5,635.67,491.78
2018,4,28,12,30,369.0,410.0,3.8,15.7,749.0,691.73,534.41
2018,4,28,12,45,478.0,349.5,3.9,15.75,783.5,766.06,591.29
2018,4,28,13,0,587.0,289.0,4.0,15.8,818.0,830.98,641.11
2018,4,28,13,15,440.5,316.0,4.1,15.8,708.5,736.26,570.99
2018,4,28,13,30,294.0,343.0,4.2,15.8,599.0,617.58,482.47
2018,4,28,13,45,173.5,351.5,4.3,15.75,501.5,499.25,392.5
2018,4,28,14,0,53.0,360.0,4.4,15.7,404.0,375.78,295.36
2018,4,28,14,15,86.5,357.0,4.45,15.5,425.5,409.07,323.48
2018,4,28,14,30,120.0,354.0,4.5,15.3,447.0,464.64,368.03
2018,4,28,14,45,239.0,319.0,4.55,15.15,491.5,568.27,451.81
2018,4,28,15,0,358.0,284.0,4.6,15.0,536.0,645.84,515.01
2018,4,28,15,15,584.0,198.5,4.6,15.0,579.5,796.76,633.93
2018,4,28,15,30,810.0,113.0,4.6,15.0,623.0,899.07,710.5
2018,4,28,15,45,830.0,98.0,4.55,14.4,585.0,884.25,702.42
2018,4,28,16,0,850.0,83.0,4.5,13.8,547.0,864.31,691.44
2018,4,28,16,15,826.5,79.5,4.45,13.35,494.5,816.65,659.43
2018,4,28,16,30,803.0,76.0,4.4,12.9,442.0,767.12,625.6
2018,4,28,16,45,769.5,72.0,4.35,12.5,387.5,707.72,583.28
2018,4,28,17,0,736.0,68.0,4.3,12.1,333.0,647.92,539.47
2018,4,28,17,15,686.0,63.0,4.1,11.55,278.5,575.52,483.55
2018,4,28,17,30,636.0,58.0,3.9,11.0,224.0,509.63,429.42
2018,4,28,17,45,558.0,51.5,3.75,10.45,173.0,423.88,356.64
2018,4,28,18,0,480.0,45.0,3.6,9.9,122.0,344.09,285.87
2018,4,28,18,15,348.0,35.0,3.4,9.45,80.0,240.67,192.34
2018,4,28,18,30,216.0,25.0,3.2,9.0,38.0,140.7,66.39
2018,4,28,18,45,108.0,12.5,3.05,8.55,19.0,51.26,0.0
2018,4,28,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,15,1.5,3.0,2.4,6.3,3.0,2.36,0.0
2018,4,29,5,30,3.0,6.0,2.6,6.6,6.0,4.72,0.0
2018,4,29,5,45,1.5,13.0,2.8,6.9,13.0,9.88,2.7
2018,4,29,6,0,0.0,20.0,3.0,7.2,20.0,15.21,8.04
2018,4,29,6,15,0.0,32.5,3.15,7.55,32.5,24.79,16.99
2018,4,29,6,30,0.0,45.0,3.3,7.9,45.0,34.41,25.91
2018,4,29,6,45,0.0,63.0,3.45,8.25,63.0,48.1,38.41
2018,4,29,7,0,0.0,81.0,3.6,8.6,81.0,61.19,50.16
2018,4,29,7,15,0.0,85.0,3.6,8.95,85.0,64.55,52.95
2018,4,29,7,30,0.0,89.0,3.6,9.3,89.0,67.81,55.61
2018,4,29,7,45,7.5,134.0,3.65,9.65,138.0,99.14,83.18
2018,4,29,8,0,15.0,179.0,3.7,10.0,187.0,129.04,109.0
2018,4,29,8,15,14.5,185.0,3.7,10.35,193.5,133.88,112.66
2018,4,29,8,30,14.0,191.0,3.7,10.7,200.0,138.6,116.22
2018,4,29,8,45,9.0,167.0,3.75,11.0,173.0,124.63,98.78
2018,4,29,9,0,4.0,143.0,3.8,11.3,146.0,108.68,85.33
2018,4,29,9,15,6.0,161.5,3.85,11.5,166.0,123.1,96.9
2018,4,29,9,30,8.0,180.0,3.9,11.7,186.0,137.94,108.75
2018,4,29,9,45,6.0,163.0,3.95,11.9,167.5,126.07,98.86
2018,4,29,10,0,4.0,146.0,4.0,12.1,149.0,113.46,88.41
2018,4,29,10,15,3.0,130.5,4.1,12.25,133.0,101.84,78.78
2018,4,29,10,30,2.0,115.0,4.2,12.4,117.0,89.88,68.85
2018,4,29,10,45,2.0,121.5,4.25,12.6,123.5,95.11,73.04
2018,4,29,11,0,2.0,128.0,4.3,12.8,130.0,100.38,77.24
2018,4,29,11,15,3.0,128.0,4.35,12.85,131.0,101.31,77.97
2018,4,29,11,30,4.0,128.0,4.4,12.9,132.0,102.32,78.78
2018,4,29,11,45,4.0,134.0,4.45,12.95,138.0,107.36,82.87
2018,4,29,12,0,4.0,140.0,4.5,13.0,144.0,112.41,86.97
2018,4,29,12,15,3.5,130.5,4.55,13.05,134.0,104.8,80.75
2018,4,29,12,30,3.0,121.0,4.6,13.1,124.0,97.07,74.45
2018,4,29,12,45,2.0,118.5,4.6,13.15,120.5,94.36,72.22
2018,4,29,13,0,1.0,116.0,4.6,13.2,117.0,91.54,69.91
2018,4,29,13,15,2.0,127.5,4.55,13.3,129.5,101.7,78.28
2018,4,29,13,30,3.0,139.0,4.5,13.4,142.0,111.97,86.74
2018,4,29,13,45,4.5,151.5,4.45,13.45,155.5,123.67,96.42
2018,4,29,14,0,6.0,164.0,4.4,13.5,169.0,135.55,106.26
2018,4,29,14,15,4.0,151.0,4.4,13.45,154.5,123.04,96.15
2018,4,29,14,30,2.0,138.0,4.4,13.4,140.0,110.47,85.97
2018,4,29,14,45,1.0,126.5,4.35,13.35,127.5,100.08,77.59
2018,4,29,15,0,0.0,115.0,4.3,13.3,115.0,89.7,69.17
2018,4,29,15,15,3.5,147.5,4.3,13.3,149.5,120.45,94.93
2018,4,29,15,30,7.0,180.0,4.3,13.3,184.0,152.89,122.04
2018,4,29,15,45,20.5,192.5,4.3,12.95,204.0,177.82,143.62
2018,4,29,16,0,34.0,205.0,4.3,12.6,224.0,220.7,179.98
2018,4,29,16,15,47.5,193.5,4.25,12.25,217.0,222.4,182.66
2018,4,29,16,30,61.0,182.0,4.2,11.9,210.0,223.46,184.85
2018,4,29,16,45,127.0,161.5,4.2,11.6,210.5,270.07,226.33
2018,4,29,17,0,193.0,141.0,4.2,11.3,211.0,293.73,248.36
2018,4,29,17,15,288.5,111.0,4.05,10.9,196.5,334.48,284.41
2018,4,29,17,30,384.0,81.0,3.9,10.5,182.0,365.23,310.57
2018,4,29,17,45,410.0,65.0,3.7,10.05,151.0,344.03,290.97
2018,4,29,18,0,436.0,49.0,3.5,9.6,120.0,322.8,268.89
2018,4,29,18,15,306.5,37.0,3.4,9.2,78.0,221.02,177.19
2018,4,29,18,30,177.0,25.0,3.3,8.8,36.0,125.27,65.71
2018,4,29,18,45,88.5,12.5,3.15,8.45,18.0,43.61,0.0
2018,4,29,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.0,2.35,6.1,3.0,2.36,0.0
2018,4,30,5,30,0.0,6.0,2.4,6.3,6.0,4.54,0.0
2018,4,30,5,45,18.0,14.5,2.4,6.5,17.0,11.62,4.3
2018,4,30,6,0,36.0,23.0,2.4,6.7,28.0,18.27,10.85
2018,4,30,6,15,38.5,32.5,2.35,7.1,40.0,25.46,17.66
2018,4,30,6,30,41.0,42.0,2.3,7.5,52.0,32.5,24.23
2018,4,30,6,45,26.0,54.0,2.3,7.85,61.0,41.86,32.79
2018,4,30,7,0,11.0,66.0,2.3,8.2,70.0,50.77,40.79
2018,4,30,7,15,10.0,82.0,2.2,8.65,86.0,62.65,51.31
2018,4,30,7,30,9.0,98.0,2.1,9.1,102.0,74.28,61.43
2018,4,30,7,45,6.5,111.0,2.05,9.55,114.0,83.71,69.45
2018,4,30,8,0,4.0,124.0,2.0,10.0,126.0,93.06,77.3
2018,4,30,8,15,2.5,121.0,1.95,10.4,122.5,91.39,75.43
2018,4,30,8,30,1.0,118.0,1.9,10.8,119.0,89.56,73.46
2018,4,30,8,45,2.5,138.5,1.9,11.2,140.5,104.57,82.2
2018,4,30,9,0,4.0,159.0,1.9,11.6,162.0,119.96,94.42
2018,4,30,9,15,8.5,188.0,2.0,12.0,194.5,142.3,112.1
2018,4,30,9,30,13.0,217.0,2.1,12.4,227.0,165.47,130.33
2018,4,30,9,45,17.0,247.5,2.15,12.8,261.0,190.43,149.89
2018,4,30,10,0,21.0,278.0,2.2,13.2,295.0,216.29,170.03
2018,4,30,10,15,23.5,299.0,2.35,13.55,319.0,234.02,183.73
2018,4,30,10,30,26.0,320.0,2.5,13.9,343.0,255.28,200.16
2018,4,30,10,45,23.5,312.0,2.7,14.25,333.0,253.01,198.16
2018,4,30,11,0,21.0,304.0,2.9,14.6,323.0,246.78,193.1
2018,4,30,11,15,17.0,271.0,3.1,14.65,286.5,221.21,173.06
2018,4,30,11,30,13.0,238.0,3.3,14.7,250.0,194.49,151.98
2018,4,30,11,45,13.5,244.0,3.55,14.75,256.5,200.96,157.21
2018,4,30,12,0,14.0,250.0,3.8,14.8,263.0,207.48,162.42
2018,4,30,12,15,18.0,288.0,3.95,14.65,304.5,242.81,190.56
2018,4,30,12,30,22.0,326.0,4.1,14.5,346.0,279.19,219.36
2018,4,30,12,45,25.5,333.5,4.25,14.4,356.5,305.81,240.49
2018,4,30,13,0,29.0,341.0,4.4,14.3,367.0,319.3,251.45
2018,4,30,13,15,44.0,361.0,4.5,14.15,400.0,355.21,280.31
2018,4,30,13,30,59.0,381.0,4.6,14.0,433.0,392.33,310.02
2018,4,30,13,45,57.5,373.5,4.7,13.85,422.5,388.12,307.31
2018,4,30,14,0,56.0,366.0,4.8,13.7,412.0,383.51,304.44
2018,4,30,14,15,109.5,343.0,4.8,13.5,429.0,437.68,349.34
2018,4,30,14,30,163.0,320.0,4.8,13.3,446.0,469.36,376.7
2018,4,30,14,45,198.5,313.5,4.85,13.05,459.5,499.4,402.25
2018,4,30,15,0,234.0,307.0,4.9,12.8,473.0,550.28,443.63
2018,4,30,15,15,311.0,275.0,4.9,12.8,481.0,588.33,476.41
2018,4,30,15,30,388.0,243.0,4.9,12.8,489.0,621.9,505.73
2018,4,30,15,45,361.5,230.0,4.85,12.15,445.0,578.5,473.96
2018,4,30,16,0,335.0,217.0,4.8,11.5,401.0,534.72,441.67
2018,4,30,16,15,337.5,196.0,4.7,11.05,366.0,506.25,421.38
2018,4,30,16,30,340.0,175.0,4.6,10.6,331.0,476.03,399.26
2018,4,30,16,45,378.0,146.5,4.55,10.2,300.5,481.28,405.9
2018,4,30,17,0,416.0,118.0,4.5,9.8,270.0,462.96,393.24
2018,4,30,17,15,411.5,100.0,4.35,9.35,230.0,422.1,360.25
2018,4,30,17,30,407.0,82.0,4.2,8.9,190.0,380.09,325.03
2018,4,30,17,45,355.5,68.5,4.05,8.45,147.5,314.67,267.96
2018,4,30,18,0,304.0,55.0,3.9,8.0,105.0,253.68,212.83
2018,4,30,18,15,213.0,41.0,3.8,7.7,70.0,177.9,143.36
2018,4,30,18,30,122.0,27.0,3.7,7.4,35.0,104.14,58.97
2018,4,30,18,45,63.0,14.5,3.65,7.05,18.5,35.33,0.0
2018,4,30,19,0,4.0,2.0,3.6,6.7,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,3.5,6.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,5,1,5,15,2.0,4.5,2.65,5.5,4.5,3.54,0.0
2018,5,1,5,30,4.0,9.0,2.7,5.7,9.0,7.06,0.0
2018,5,1,5,45,94.5,26.5,2.8,5.9,40.5,20.21,11.83
2018,5,1,6,0,185.0,44.0,2.9,6.1,72.0,32.79,24.03
2018,5,1,6,15,137.5,48.0,2.85,6.35,73.0,36.08,27.44
2018,5,1,6,30,90.0,52.0,2.8,6.6,74.0,38.49,29.82
2018,5,1,6,45,45.0,46.5,2.75,6.9,57.5,35.9,27.44
2018,5,1,7,0,0.0,41.0,2.7,7.2,41.0,31.31,23.14
2018,5,1,7,15,1.0,57.0,2.6,7.55,57.5,43.67,34.29
2018,5,1,7,30,2.0,73.0,2.5,7.9,74.0,56.08,45.32
2018,5,1,7,45,1.0,74.0,2.4,8.25,74.5,56.85,45.76
2018,5,1,8,0,0.0,75.0,2.3,8.6,75.0,57.64,46.22
2018,5,1,8,15,1.0,112.0,2.15,9.15,112.5,85.1,70.28
2018,5,1,8,30,2.0,149.0,2.0,9.7,150.0,110.94,92.46
2018,5,1,8,45,7.0,177.5,1.85,10.25,182.0,131.57,104.69
2018,5,1,9,0,12.0,206.0,1.7,10.8,214.0,153.27,121.58
2018,5,1,9,15,17.5,236.0,1.75,11.45,249.0,177.05,140.0
2018,5,1,9,30,23.0,266.0,1.8,12.1,284.0,201.93,159.19
2018,5,1,9,45,80.0,285.5,1.8,12.8,351.0,233.13,181.86
2018,5,1,10,0,137.0,305.0,1.8,13.5,418.0,275.63,214.07
2018,5,1,10,15,281.0,315.0,1.9,13.9,556.0,358.01,276.85
2018,5,1,10,30,425.0,325.0,2.0,14.3,694.0,460.96,355.22
2018,5,1,10,45,613.0,251.0,2.1,14.7,797.0,542.02,417.5
2018,5,1,11,0,801.0,177.0,2.2,15.1,900.0,635.11,488.72
2018,5,1,11,15,866.0,148.5,2.3,15.25,939.5,690.68,531.81
2018,5,1,11,30,931.0,120.0,2.4,15.4,979.0,756.3,581.49
2018,5,1,11,45,932.0,120.5,2.5,15.6,984.0,799.07,613.22
2018,5,1,12,0,933.0,121.0,2.6,15.8,989.0,839.02,641.46
2018,5,1,12,15,931.5,121.0,2.7,15.9,985.5,873.52,665.52
2018,5,1,12,30,930.0,121.0,2.8,16.0,982.0,904.68,687.3
2018,5,1,12,45,926.5,121.0,2.9,16.05,970.0,930.6,705.67
2018,5,1,13,0,923.0,121.0,3.0,16.1,958.0,952.81,721.62
2018,5,1,13,15,919.5,120.0,3.1,16.1,939.5,970.28,734.61
2018,5,1,13,30,916.0,119.0,3.2,16.1,921.0,983.84,745.12
2018,5,1,13,45,901.0,122.0,3.25,16.15,891.5,986.43,747.82
2018,5,1,14,0,886.0,125.0,3.3,16.2,862.0,984.98,748.01
2018,5,1,14,15,887.0,118.5,3.35,16.05,832.0,985.5,750.3
2018,5,1,14,30,888.0,112.0,3.4,15.9,802.0,981.9,749.9
2018,5,1,14,45,877.0,110.0,3.4,15.8,763.0,967.5,741.75
2018,5,1,15,0,866.0,108.0,3.4,15.7,724.0,949.41,731.23
2018,5,1,15,15,776.5,131.5,3.4,15.7,658.0,894.3,694.52
2018,5,1,15,30,687.0,155.0,3.4,15.7,592.0,833.06,653.18
2018,5,1,15,45,612.5,161.0,3.5,15.25,528.0,758.84,603.13
2018,5,1,16,0,538.0,167.0,3.6,14.8,464.0,676.28,544.33
2018,5,1,16,15,610.0,132.5,3.6,14.45,438.5,693.98,561.87
2018,5,1,16,30,682.0,98.0,3.6,14.1,413.0,693.85,564.41
2018,5,1,16,45,674.0,89.5,3.6,13.7,369.5,653.33,536.2
2018,5,1,17,0,666.0,81.0,3.6,13.3,326.0,610.9,505.96
2018,5,1,17,15,605.5,75.5,3.45,12.7,271.0,534.1,445.84
2018,5,1,17,30,545.0,70.0,3.3,12.1,216.0,460.37,386.05
2018,5,1,17,45,451.5,60.0,3.2,11.5,163.0,365.92,306.86
2018,5,1,18,0,358.0,50.0,3.1,10.9,110.0,279.39,231.63
2018,5,1,18,15,260.0,38.5,3.0,10.3,74.0,196.42,157.27
2018,5,1,18,30,162.0,27.0,2.9,9.7,38.0,121.71,73.44
2018,5,1,18,45,84.0,14.5,2.8,9.15,20.0,43.15,0.0
2018,5,1,19,0,6.0,2.0,2.7,8.6,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.7,8.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.05,5.75,2.0,1.57,0.0
2018,5,2,5,30,0.0,4.0,2.0,5.9,4.0,3.02,0.0
2018,5,2,5,45,0.0,7.0,1.95,6.05,7.0,5.3,0.0
2018,5,2,6,0,0.0,10.0,1.9,6.2,10.0,7.58,1.23
2018,5,2,6,15,0.0,17.5,1.8,6.55,17.5,13.29,6.58
2018,5,2,6,30,0.0,25.0,1.7,6.9,25.0,19.03,11.92
2018,5,2,6,45,0.0,40.0,1.6,7.25,40.0,30.54,22.51
2018,5,2,7,0,0.0,55.0,1.5,7.6,55.0,42.1,32.99
2018,5,2,7,15,0.0,62.5,1.4,8.25,62.5,47.9,38.04
2018,5,2,7,30,0.0,70.0,1.3,8.9,70.0,53.72,43.02
2018,5,2,7,45,1.5,101.0,1.15,9.55,102.0,76.74,63.25
2018,5,2,8,0,3.0,132.0,1.0,10.2,134.0,98.53,81.95
2018,5,2,8,15,50.0,197.0,0.95,11.0,228.0,135.79,113.58
2018,5,2,8,30,97.0,262.0,0.9,11.8,322.0,172.66,144.03
2018,5,2,8,45,384.5,219.5,0.8,12.55,485.0,158.64,113.73
2018,5,2,9,0,672.0,177.0,0.7,13.3,648.0,203.71,131.79
2018,5,2,9,15,790.0,139.5,0.7,14.0,723.5,256.53,167.94
2018,5,2,9,30,908.0,102.0,0.7,14.7,799.0,319.49,216.48
2018,5,2,9,45,919.5,101.5,0.65,15.45,834.0,379.96,267.89
2018,5,2,10,0,931.0,101.0,0.6,16.2,869.0,440.32,318.12
2018,5,2,10,15,937.5,102.0,0.7,16.7,897.0,499.18,366.91
2018,5,2,10,30,944.0,103.0,0.8,17.2,925.0,556.9,413.3
2018,5,2,10,45,948.5,103.5,0.95,17.75,945.5,611.76,456.49
2018,5,2,11,0,953.0,104.0,1.1,18.3,966.0,664.79,497.09
2018,5,2,11,15,956.0,104.5,1.3,18.55,979.0,714.81,535.52
2018,5,2,11,30,959.0,105.0,1.5,18.8,992.0,762.44,571.48
2018,5,2,11,45,961.0,104.5,1.7,19.05,997.0,805.93,603.94
2018,5,2,12,0,963.0,104.0,1.9,19.3,1002.0,846.54,632.31
2018,5,2,12,15,963.0,103.5,2.05,19.35,999.0,882.46,657.37
2018,5,2,12,30,963.0,103.0,2.2,19.4,996.0,915.0,680.19
2018,5,2,12,45,961.5,102.5,2.35,19.5,985.0,942.69,699.72
2018,5,2,13,0,960.0,102.0,2.5,19.6,974.0,966.61,716.85
2018,5,2,13,15,955.5,101.5,2.65,19.55,954.5,983.92,730.14
2018,5,2,13,30,951.0,101.0,2.8,19.5,935.0,997.16,740.92
2018,5,2,13,45,944.5,100.0,2.95,19.4,908.0,1003.92,747.7
2018,5,2,14,0,938.0,99.0,3.1,19.3,881.0,1006.54,751.91
2018,5,2,14,15,930.0,98.0,3.15,19.1,848.0,1003.61,752.03
2018,5,2,14,30,922.0,97.0,3.2,18.9,815.0,996.64,749.63
2018,5,2,14,45,911.5,95.5,3.3,18.75,775.5,982.82,743.0
2018,5,2,15,0,901.0,94.0,3.4,18.6,736.0,965.2,733.88
2018,5,2,15,15,887.5,92.0,3.4,18.6,691.5,940.6,718.89
2018,5,2,15,30,874.0,90.0,3.4,18.6,647.0,912.66,701.62
2018,5,2,15,45,856.0,87.0,3.4,17.95,598.0,876.42,680.17
2018,5,2,16,0,838.0,84.0,3.4,17.3,549.0,847.09,663.4
2018,5,2,16,15,813.5,81.0,3.35,16.85,497.0,799.75,632.53
2018,5,2,16,30,789.0,78.0,3.3,16.4,445.0,750.68,599.91
2018,5,2,16,45,756.0,74.0,3.25,15.95,391.0,692.5,559.66
2018,5,2,17,0,723.0,70.0,3.2,15.5,337.0,633.93,518.0
2018,5,2,17,15,675.5,65.0,3.05,14.75,283.5,568.05,468.59
2018,5,2,17,30,628.0,60.0,2.9,14.0,230.0,500.78,415.18
2018,5,2,17,45,548.5,53.5,2.75,13.3,178.5,415.17,344.38
2018,5,2,18,0,469.0,47.0,2.6,12.6,127.0,335.71,275.76
2018,5,2,18,15,360.5,37.0,2.4,11.9,86.0,245.35,195.62
2018,5,2,18,30,252.0,27.0,2.2,11.2,45.0,160.21,101.88
2018,5,2,18,45,133.0,14.5,2.0,10.45,23.5,61.43,0.0
2018,5,2,19,0,14.0,2.0,1.8,9.7,2.0,0.0,0.0
2018,5,2,19,15,7.0,1.0,1.7,9.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,1.8,6.85,4.5,3.54,0.0
2018,5,3,5,30,0.0,9.0,1.9,7.0,9.0,6.83,0.0
2018,5,3,5,45,28.5,20.5,1.95,7.2,25.0,16.15,8.45
2018,5,3,6,0,57.0,32.0,2.0,7.4,41.0,24.96,16.93
2018,5,3,6,15,141.0,43.0,1.95,7.7,76.5,32.71,24.27
2018,5,3,6,30,225.0,54.0,1.9,8.0,112.0,39.79,30.86
2018,5,3,6,45,205.0,74.0,1.8,8.35,136.0,54.62,44.34
2018,5,3,7,0,185.0,94.0,1.7,8.7,160.0,67.28,55.62
2018,5,3,7,15,200.0,110.5,1.65,9.2,192.0,77.75,64.7
2018,5,3,7,30,215.0,127.0,1.6,9.7,224.0,87.86,73.3
2018,5,3,7,45,229.5,147.0,1.5,10.25,261.5,99.66,83.24
2018,5,3,8,0,244.0,167.0,1.4,10.8,299.0,110.98,92.61
2018,5,3,8,15,250.0,183.5,1.45,11.5,329.5,119.67,99.54
2018,5,3,8,30,256.0,200.0,1.5,12.2,360.0,127.95,106.05
2018,5,3,8,45,252.0,208.0,1.5,12.95,375.0,148.88,110.12
2018,5,3,9,0,248.0,216.0,1.5,13.7,390.0,174.21,126.74
2018,5,3,9,15,261.0,239.5,1.6,14.3,432.0,211.92,155.77
2018,5,3,9,30,274.0,263.0,1.7,14.9,474.0,251.82,187.7
2018,5,3,9,45,274.0,272.0,1.75,15.55,491.0,280.19,211.27
2018,5,3,10,0,274.0,281.0,1.8,16.2,508.0,308.4,234.56
2018,5,3,10,15,314.0,297.5,1.85,16.75,565.5,359.36,274.32
2018,5,3,10,30,354.0,314.0,1.9,17.3,623.0,416.27,318.01
2018,5,3,10,45,546.0,258.0,1.95,17.8,747.0,507.9,387.33
2018,5,3,11,0,738.0,202.0,2.0,18.3,871.0,616.32,468.01
2018,5,3,11,15,837.0,160.5,2.05,18.7,928.5,686.22,519.82
2018,5,3,11,30,936.0,119.0,2.1,19.1,986.0,756.16,571.19
2018,5,3,11,45,949.5,112.0,2.15,19.5,995.5,802.1,603.88
2018,5,3,12,0,963.0,105.0,2.2,19.9,1005.0,845.79,633.01
2018,5,3,12,15,964.0,104.0,2.25,20.15,1002.5,882.04,656.87
2018,5,3,12,30,965.0,103.0,2.3,20.4,1000.0,914.95,678.46
2018,5,3,12,45,965.5,100.5,2.4,20.65,989.0,942.54,696.97
2018,5,3,13,0,966.0,98.0,2.5,20.9,978.0,966.37,713.07
2018,5,3,13,15,963.0,97.5,2.55,21.0,959.5,985.03,725.82
2018,5,3,13,30,960.0,97.0,2.6,21.1,941.0,999.66,736.09
2018,5,3,13,45,883.0,135.0,2.65,21.2,893.5,977.93,722.64
2018,5,3,14,0,806.0,173.0,2.7,21.3,846.0,966.79,716.58
2018,5,3,14,15,854.0,140.5,2.75,21.2,829.0,986.55,731.57
2018,5,3,14,30,902.0,108.0,2.8,21.1,812.0,987.15,733.75
2018,5,3,14,45,909.0,98.0,2.85,21.05,777.5,981.14,731.73
2018,5,3,15,0,916.0,88.0,2.9,21.0,743.0,970.63,726.91
2018,5,3,15,15,903.0,86.0,2.9,21.0,698.0,946.21,712.3
2018,5,3,15,30,890.0,84.0,2.9,21.0,653.0,918.38,695.5
2018,5,3,15,45,872.5,81.5,2.95,20.6,604.0,882.76,674.69
2018,5,3,16,0,855.0,79.0,3.0,20.2,555.0,844.42,651.7
2018,5,3,16,15,831.0,76.0,3.0,19.8,502.5,806.42,628.26
2018,5,3,16,30,807.0,73.0,3.0,19.4,450.0,757.3,596.33
2018,5,3,16,45,774.0,69.5,2.95,19.0,396.0,699.23,556.82
2018,5,3,17,0,741.0,66.0,2.9,18.6,342.0,640.76,515.92
2018,5,3,17,15,655.0,66.5,2.6,17.65,282.5,554.29,451.14
2018,5,3,17,30,569.0,67.0,2.3,16.7,223.0,469.81,384.65
2018,5,3,17,45,511.5,57.0,2.05,15.8,174.5,396.01,324.48
2018,5,3,18,0,454.0,47.0,1.8,14.9,126.0,326.54,265.09
2018,5,3,18,15,362.0,37.5,1.7,14.1,87.0,245.75,194.1
2018,5,3,18,30,270.0,28.0,1.6,13.3,48.0,169.16,110.69
2018,5,3,18,45,143.0,15.0,1.5,12.45,25.0,65.33,0.0
2018,5,3,19,0,16.0,2.0,1.4,11.6,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.4,11.25,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.5,7.85,15.5,8.65,0.0
2018,5,4,5,30,146.0,22.0,0.5,8.4,31.0,16.72,2.98
2018,5,4,5,45,202.5,37.0,0.55,9.0,62.0,27.89,18.7
2018,5,4,6,0,259.0,52.0,0.6,9.6,93.0,38.89,29.3
2018,5,4,6,15,343.5,63.5,0.65,10.15,139.5,47.54,37.45
