Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,6,15,61.0,32.0,1.7,9.0,44.5,24.24,16.56
2018,5,24,6,30,0.0,37.0,1.7,9.5,37.0,28.23,20.18
2018,5,24,6,45,0.0,53.5,1.7,10.05,53.5,40.94,31.61
2018,5,24,7,0,0.0,70.0,1.7,10.6,70.0,53.7,42.89
2018,5,24,7,15,0.0,77.5,1.7,11.25,77.5,59.53,47.79
2018,5,24,7,30,0.0,85.0,1.7,11.9,85.0,65.36,52.62
2018,5,24,7,45,0.0,93.5,1.75,12.5,93.5,71.7,57.86
2018,5,24,8,0,0.0,102.0,1.8,13.1,102.0,78.0,63.0
2018,5,24,8,15,0.0,115.0,1.85,13.7,115.0,87.45,70.8
2018,5,24,8,30,0.0,128.0,1.9,14.3,128.0,96.81,78.45
2018,5,24,8,45,1.5,139.0,2.0,14.9,140.0,104.99,81.16
2018,5,24,9,0,3.0,150.0,2.1,15.5,152.0,113.54,87.61
2018,5,24,9,15,4.0,153.0,2.15,16.0,156.0,116.55,89.62
2018,5,24,9,30,5.0,156.0,2.2,16.5,160.0,119.66,91.75
2018,5,24,9,45,5.5,158.5,2.25,17.05,163.0,122.35,93.58
2018,5,24,10,0,6.0,161.0,2.3,17.6,166.0,125.09,95.46
2018,5,24,10,15,7.5,171.0,2.4,18.0,177.5,133.89,102.21
2018,5,24,10,30,9.0,181.0,2.5,18.4,189.0,142.93,109.14
2018,5,24,10,45,8.5,178.5,2.55,18.8,186.0,141.72,107.98
2018,5,24,11,0,8.0,176.0,2.6,19.2,183.0,140.39,106.74
2018,5,24,11,15,6.5,164.5,2.6,19.35,170.5,131.42,99.58
2018,5,24,11,30,5.0,153.0,2.6,19.5,158.0,122.15,92.19
2018,5,24,11,45,5.0,151.0,2.65,19.7,156.0,121.08,91.28
2018,5,24,12,0,5.0,149.0,2.7,19.9,154.0,119.95,90.34
2018,5,24,12,15,8.5,174.5,2.75,19.8,182.5,143.15,108.75
2018,5,24,12,30,12.0,200.0,2.8,19.7,211.0,166.79,127.42
2018,5,24,12,45,28.0,305.0,2.85,19.6,331.0,277.09,213.08
2018,5,24,13,0,44.0,410.0,2.9,19.5,451.0,385.74,295.18
2018,5,24,13,15,60.5,420.0,3.05,19.15,475.5,413.96,317.13
2018,5,24,13,30,77.0,430.0,3.2,18.8,500.0,442.86,339.95
2018,5,24,13,45,84.5,423.5,3.3,18.5,498.5,448.56,345.3
2018,5,24,14,0,92.0,417.0,3.4,18.2,497.0,453.92,350.56
2018,5,24,14,15,74.5,388.0,3.5,17.85,451.0,414.03,321.31
2018,5,24,14,30,57.0,359.0,3.6,17.5,405.0,373.16,291.04
2018,5,24,14,45,51.0,329.0,3.7,17.2,369.0,341.15,267.49
2018,5,24,15,0,45.0,299.0,3.8,16.9,333.0,308.56,243.14
2018,5,24,15,15,48.5,269.0,3.8,16.9,303.5,284.02,224.83
2018,5,24,15,30,52.0,239.0,3.8,16.9,274.0,258.88,205.86
2018,5,24,15,45,84.0,243.0,3.85,16.2,295.0,291.61,234.1
2018,5,24,16,0,116.0,247.0,3.9,15.5,316.0,341.6,275.77
2018,5,24,16,15,146.0,231.5,3.8,15.05,310.5,348.93,283.54
2018,5,24,16,30,176.0,216.0,3.7,14.6,305.0,353.92,289.53
2018,5,24,16,45,201.5,190.5,3.65,14.2,282.0,341.86,281.76
2018,5,24,17,0,227.0,165.0,3.6,13.8,259.0,342.08,283.48
2018,5,24,17,15,210.0,143.0,3.5,13.3,221.0,299.08,249.04
2018,5,24,17,30,193.0,121.0,3.4,12.8,183.0,256.65,214.33
2018,5,24,17,45,124.5,99.5,3.3,12.3,136.5,174.79,145.08
2018,5,24,18,0,56.0,78.0,3.2,11.8,90.0,102.28,82.59
2018,5,24,18,15,52.5,58.5,3.1,11.45,67.5,87.79,69.34
2018,5,24,18,30,49.0,39.0,3.0,11.1,45.0,63.44,47.22
2018,5,24,18,45,30.5,24.5,2.9,10.7,27.5,39.0,22.8
2018,5,24,19,0,12.0,10.0,2.8,10.3,10.0,11.43,0.0
2018,5,24,19,15,6.0,5.0,2.75,10.1,5.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,7.3,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,7.4,1.0,0.79,0.0
2018,5,25,5,15,21.5,5.0,1.25,7.75,7.5,4.01,0.0
2018,5,25,5,30,43.0,9.0,1.4,8.1,14.0,6.87,0.37
2018,5,25,5,45,21.5,9.5,1.55,8.45,12.0,7.48,1.1
2018,5,25,6,0,0.0,10.0,1.7,8.8,10.0,7.58,1.27
2018,5,25,6,15,0.0,14.0,1.7,9.2,14.0,10.63,4.09
2018,5,25,6,30,0.0,18.0,1.7,9.6,18.0,13.69,6.88
2018,5,25,6,45,0.0,40.0,1.7,10.0,40.0,30.55,22.19
2018,5,25,7,0,0.0,62.0,1.7,10.4,62.0,47.51,37.36
2018,5,25,7,15,1.0,79.0,1.7,10.9,79.5,60.71,48.91
2018,5,25,7,30,2.0,96.0,1.7,11.4,97.0,73.23,59.69
2018,5,25,7,45,2.5,96.5,1.7,11.85,98.0,73.91,59.93
2018,5,25,8,0,3.0,97.0,1.7,12.3,99.0,74.5,60.13
2018,5,25,8,15,18.0,170.0,1.75,12.75,182.0,125.34,103.76
2018,5,25,8,30,33.0,243.0,1.8,13.2,265.0,162.09,134.4
2018,5,25,8,45,48.5,265.5,1.85,13.6,300.0,179.45,140.61
2018,5,25,9,0,64.0,288.0,1.9,14.0,335.0,201.73,156.33
2018,5,25,9,15,34.5,217.5,2.0,14.3,243.0,161.23,124.69
2018,5,25,9,30,5.0,147.0,2.1,14.6,151.0,113.11,87.04
2018,5,25,9,45,5.0,146.0,2.2,14.95,150.0,113.01,86.82
2018,5,25,10,0,5.0,145.0,2.3,15.3,149.0,112.85,86.5
2018,5,25,10,15,6.5,157.0,2.45,15.45,162.5,123.01,94.54
2018,5,25,10,30,8.0,169.0,2.6,15.6,176.0,133.43,102.78
2018,5,25,10,45,6.0,149.0,2.75,15.75,154.5,118.03,90.34
2018,5,25,11,0,4.0,129.0,2.9,15.9,133.0,102.13,77.51
2018,5,25,11,15,7.0,160.5,3.0,15.95,167.5,128.63,98.79
2018,5,25,11,30,10.0,192.0,3.1,16.0,202.0,155.63,120.29
2018,5,25,11,45,9.0,184.5,3.25,16.05,193.5,149.97,115.74
2018,5,25,12,0,8.0,177.0,3.4,16.1,185.0,144.1,111.06
2018,5,25,12,15,9.5,190.5,3.5,16.0,200.0,156.53,121.09
2018,5,25,12,30,11.0,204.0,3.6,15.9,215.0,169.13,131.23
2018,5,25,12,45,11.0,201.0,3.65,15.8,211.5,167.41,129.97
2018,5,25,13,0,11.0,198.0,3.7,15.7,208.0,165.58,128.67
2018,5,25,13,15,11.5,209.0,3.7,15.5,219.5,175.44,136.73
2018,5,25,13,30,12.0,220.0,3.7,15.3,231.0,185.4,144.88
2018,5,25,13,45,15.0,249.5,3.75,15.1,263.0,213.13,167.25
2018,5,25,14,0,18.0,279.0,3.8,14.9,295.0,241.59,190.12
2018,5,25,14,15,16.0,259.5,3.75,14.7,273.0,224.02,176.51
2018,5,25,14,30,14.0,240.0,3.7,14.5,251.0,206.25,162.76
2018,5,25,14,45,16.5,236.0,3.65,14.3,248.5,205.78,162.94
2018,5,25,15,0,19.0,232.0,3.6,14.1,246.0,205.28,163.1
2018,5,25,15,15,154.5,219.0,3.6,14.1,324.0,347.54,281.57
2018,5,25,15,30,290.0,206.0,3.6,14.1,402.0,470.08,381.14
2018,5,25,15,45,533.0,155.0,3.5,13.85,484.5,651.71,525.57
2018,5,25,16,0,776.0,104.0,3.4,13.6,567.0,781.63,624.45
2018,5,25,16,15,767.5,97.0,3.35,13.4,522.0,746.12,599.4
2018,5,25,16,30,759.0,90.0,3.3,13.2,477.0,708.05,573.4
2018,5,25,16,45,731.0,86.0,3.2,13.0,426.0,656.62,536.6
2018,5,25,17,0,703.0,82.0,3.1,12.8,375.0,607.67,499.95
2018,5,25,17,15,607.0,84.0,3.0,12.55,312.5,517.77,429.28
2018,5,25,17,30,511.0,86.0,2.9,12.3,250.0,433.11,360.92
2018,5,25,17,45,512.0,72.0,2.8,12.0,211.5,393.44,327.9
2018,5,25,18,0,513.0,58.0,2.7,11.7,173.0,352.22,291.56
2018,5,25,18,15,427.5,49.0,2.45,11.25,128.5,274.75,223.73
2018,5,25,18,30,342.0,40.0,2.2,10.8,84.0,205.25,161.28
2018,5,25,18,45,217.0,28.0,1.9,10.35,51.5,125.23,84.68
2018,5,25,19,0,92.0,16.0,1.6,9.9,19.0,39.87,0.0
2018,5,25,19,15,46.0,8.0,1.55,9.65,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,26,4,45,4.0,2.5,2.3,7.55,2.5,0.0,0.0
2018,5,26,5,0,8.0,5.0,2.4,7.6,5.0,3.93,0.0
2018,5,26,5,15,16.5,14.5,2.5,7.75,16.0,11.43,1.43
2018,5,26,5,30,25.0,24.0,2.6,7.9,27.0,18.7,10.76
2018,5,26,5,45,55.0,37.5,2.7,8.05,48.0,28.82,20.38
2018,5,26,6,0,85.0,51.0,2.8,8.2,69.0,38.84,29.79
2018,5,26,6,15,54.0,41.5,2.75,8.4,54.0,32.33,23.98
2018,5,26,6,30,23.0,32.0,2.7,8.6,39.0,25.09,17.36
2018,5,26,6,45,11.5,47.0,2.7,8.8,50.5,36.86,28.03
2018,5,26,7,0,0.0,62.0,2.7,9.0,62.0,47.51,37.55
2018,5,26,7,15,2.5,94.5,2.6,9.3,95.5,71.8,59.15
2018,5,26,7,30,5.0,127.0,2.5,9.6,129.0,94.6,79.07
2018,5,26,7,45,2.5,93.5,2.45,9.9,94.5,71.77,58.48
2018,5,26,8,0,0.0,60.0,2.4,10.2,60.0,46.08,35.48
2018,5,26,8,15,0.0,64.0,2.35,10.55,64.0,49.21,38.09
2018,5,26,8,30,0.0,68.0,2.3,10.9,68.0,52.35,40.67
2018,5,26,8,45,0.0,69.5,2.25,11.3,69.5,53.56,39.55
2018,5,26,9,0,0.0,71.0,2.2,11.7,71.0,54.77,40.39
2018,5,26,9,15,0.0,73.0,2.25,12.15,73.0,56.38,41.56
2018,5,26,9,30,0.0,75.0,2.3,12.6,75.0,57.99,42.73
2018,5,26,9,45,0.0,90.0,2.35,13.05,90.0,69.65,52.19
2018,5,26,10,0,0.0,105.0,2.4,13.5,105.0,81.04,61.33
2018,5,26,10,15,0.0,108.5,2.5,13.95,108.5,83.77,63.36
2018,5,26,10,30,0.0,112.0,2.6,14.4,112.0,86.53,65.42
2018,5,26,10,45,0.0,114.5,2.7,14.8,114.5,88.56,66.9
2018,5,26,11,0,0.0,117.0,2.8,15.2,117.0,90.62,68.4
2018,5,26,11,15,0.5,122.0,2.9,15.55,122.5,94.93,71.76
2018,5,26,11,30,1.0,127.0,3.0,15.9,128.0,99.33,75.18
2018,5,26,11,45,2.0,131.5,3.1,16.25,133.5,103.75,78.64
2018,5,26,12,0,3.0,136.0,3.2,16.6,139.0,108.27,82.17
2018,5,26,12,15,5.0,148.0,3.35,16.8,153.0,119.52,91.18
2018,5,26,12,30,7.0,160.0,3.5,17.0,167.0,130.95,100.32
2018,5,26,12,45,9.0,178.5,3.6,17.2,187.0,147.73,113.68
2018,5,26,13,0,11.0,197.0,3.7,17.4,207.0,164.74,127.19
2018,5,26,13,15,12.5,224.0,3.8,17.5,235.5,188.47,146.0
2018,5,26,13,30,14.0,251.0,3.9,17.6,264.0,212.66,165.09
2018,5,26,13,45,111.5,241.5,3.95,17.7,338.5,321.64,253.6
2018,5,26,14,0,209.0,232.0,4.0,17.8,413.0,419.93,332.0
2018,5,26,14,15,334.0,196.0,4.1,17.75,473.5,522.49,413.49
2018,5,26,14,30,459.0,160.0,4.2,17.7,534.0,612.65,484.53
2018,5,26,14,45,440.0,164.0,4.25,17.6,509.0,600.06,475.37
2018,5,26,15,0,421.0,168.0,4.3,17.5,484.0,585.53,465.29
2018,5,26,15,15,476.0,155.5,4.3,17.5,493.5,617.89,491.8
2018,5,26,15,30,531.0,143.0,4.3,17.5,503.0,646.17,514.99
2018,5,26,15,45,471.5,153.5,4.3,17.1,456.5,596.79,478.31
2018,5,26,16,0,412.0,164.0,4.3,16.7,410.0,537.45,433.97
2018,5,26,16,15,388.5,161.5,4.25,16.35,378.0,505.29,410.38
2018,5,26,16,30,365.0,159.0,4.2,16.0,346.0,472.84,386.09
2018,5,26,16,45,386.5,141.5,4.15,15.65,320.5,457.51,375.95
2018,5,26,17,0,408.0,124.0,4.1,15.3,295.0,439.0,362.82
2018,5,26,17,15,425.0,109.0,3.95,14.85,266.0,417.02,346.23
2018,5,26,17,30,442.0,94.0,3.8,14.4,237.0,392.14,326.42
2018,5,26,17,45,362.5,83.0,3.7,13.9,186.5,314.47,261.78
2018,5,26,18,0,283.0,72.0,3.6,13.4,136.0,243.57,201.32
2018,5,26,18,15,212.0,57.0,3.4,12.75,98.0,179.48,145.56
2018,5,26,18,30,141.0,42.0,3.2,12.1,60.0,112.45,87.06
2018,5,26,18,45,87.5,27.5,2.95,11.5,37.0,70.12,46.37
2018,5,26,19,0,34.0,13.0,2.7,10.9,14.0,20.29,0.0
2018,5,26,19,15,17.0,6.5,2.7,10.55,7.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,27,4,45,4.5,4.0,1.55,7.9,4.0,0.0,0.0
2018,5,27,5,0,9.0,8.0,1.5,8.0,8.0,6.29,0.0
2018,5,27,5,15,88.5,23.5,1.5,8.4,33.0,17.72,5.77
2018,5,27,5,30,168.0,39.0,1.5,8.8,58.0,29.16,19.9
2018,5,27,5,45,316.5,49.5,1.45,9.2,107.5,37.54,28.12
2018,5,27,6,0,465.0,60.0,1.4,9.6,157.0,48.44,38.32
2018,5,27,6,15,529.5,67.0,1.45,10.25,206.5,53.69,43.14
2018,5,27,6,30,594.0,74.0,1.5,10.9,256.0,58.97,47.79
2018,5,27,6,45,604.0,85.5,1.5,11.55,300.0,66.69,54.46
2018,5,27,7,0,614.0,97.0,1.5,12.2,344.0,73.99,60.61
2018,5,27,7,15,682.5,94.5,1.65,13.1,404.0,72.46,58.81
2018,5,27,7,30,751.0,92.0,1.8,14.0,464.0,77.27,62.58
2018,5,27,7,45,777.0,95.0,1.9,14.85,515.0,79.14,63.75
2018,5,27,8,0,803.0,98.0,2.0,15.7,566.0,80.96,64.89
2018,5,27,8,15,814.5,103.5,2.1,16.5,612.0,83.95,67.02
2018,5,27,8,30,826.0,109.0,2.2,17.3,658.0,86.7,68.94
2018,5,27,8,45,850.5,106.5,2.3,18.05,704.5,125.26,76.81
2018,5,27,9,0,875.0,104.0,2.4,18.8,751.0,181.4,105.05
2018,5,27,9,15,886.5,105.0,2.5,19.25,790.0,239.38,147.55
2018,5,27,9,30,898.0,106.0,2.6,19.7,829.0,297.79,195.97
2018,5,27,9,45,908.0,106.0,2.65,20.2,862.0,355.3,245.56
2018,5,27,10,0,918.0,106.0,2.7,20.7,895.0,412.56,294.9
2018,5,27,10,15,924.0,106.5,2.8,21.05,921.5,468.01,342.25
2018,5,27,10,30,930.0,107.0,2.9,21.4,948.0,522.3,387.48
2018,5,27,10,45,934.5,107.0,3.0,21.8,967.5,574.09,429.47
2018,5,27,11,0,939.0,107.0,3.1,22.2,987.0,624.13,468.93
2018,5,27,11,15,941.5,107.5,3.2,22.4,999.0,671.37,505.63
2018,5,27,11,30,944.0,108.0,3.3,22.6,1011.0,716.34,539.81
2018,5,27,11,45,945.0,108.0,3.4,22.85,1015.5,757.44,570.41
2018,5,27,12,0,946.0,108.0,3.5,23.1,1020.0,795.83,598.52
2018,5,27,12,15,935.0,115.0,3.6,23.25,1014.0,827.7,620.62
2018,5,27,12,30,924.0,122.0,3.7,23.4,1008.0,856.01,640.06
2018,5,27,12,45,932.5,113.5,3.8,23.5,999.5,883.98,659.43
2018,5,27,13,0,941.0,105.0,3.9,23.6,991.0,908.46,676.45
2018,5,27,13,15,937.5,104.5,3.95,23.6,973.0,926.02,688.88
2018,5,27,13,30,934.0,104.0,4.0,23.6,955.0,939.75,698.86
2018,5,27,13,45,929.5,102.5,4.1,23.6,930.0,947.73,705.4
2018,5,27,14,0,925.0,101.0,4.2,23.6,905.0,951.75,709.43
2018,5,27,14,15,918.5,99.5,4.2,23.5,873.5,950.01,709.47
2018,5,27,14,30,912.0,98.0,4.2,23.4,842.0,944.36,707.03
2018,5,27,14,45,902.5,96.5,4.2,23.3,804.5,932.16,700.29
2018,5,27,15,0,893.0,95.0,4.2,23.2,767.0,916.29,691.17
2018,5,27,15,15,881.0,93.0,4.2,23.2,724.5,894.15,677.54
2018,5,27,15,30,869.0,91.0,4.2,23.2,682.0,868.71,661.67
2018,5,27,15,45,853.5,88.5,4.05,22.85,635.5,836.66,641.36
2018,5,27,16,0,838.0,86.0,3.9,22.5,589.0,801.9,619.03
2018,5,27,16,15,818.0,83.5,3.8,22.2,539.5,769.29,598.17
2018,5,27,16,30,798.0,81.0,3.7,21.9,490.0,726.03,569.32
2018,5,27,16,45,771.0,77.5,3.6,21.6,438.5,674.81,534.19
2018,5,27,17,0,744.0,74.0,3.5,21.3,387.0,622.76,497.13
2018,5,27,17,15,706.0,70.0,3.2,20.65,335.0,562.48,451.91
2018,5,27,17,30,668.0,66.0,2.9,20.0,283.0,505.81,407.96
2018,5,27,17,45,612.5,60.5,2.55,19.3,232.5,436.48,352.49
2018,5,27,18,0,557.0,55.0,2.2,18.6,182.0,370.71,297.87
2018,5,27,18,15,471.5,47.5,1.95,17.6,136.5,292.91,232.35
2018,5,27,18,30,386.0,40.0,1.7,16.6,91.0,222.84,171.34
2018,5,27,18,45,256.0,28.5,1.5,15.6,56.5,141.43,96.61
2018,5,27,19,0,126.0,17.0,1.3,14.6,22.0,50.63,0.0
2018,5,27,19,15,63.0,8.5,1.25,14.2,11.0,6.69,0.0
2018,5,27,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,28,4,45,49.5,6.5,0.4,12.2,7.5,0.0,0.0
2018,5,28,5,0,99.0,13.0,0.4,12.4,15.0,10.23,0.0
2018,5,28,5,15,236.0,23.5,0.4,13.05,46.0,19.36,7.04
2018,5,28,5,30,373.0,34.0,0.4,13.7,77.0,28.11,18.65
2018,5,28,5,45,465.5,41.0,0.4,14.4,121.5,33.89,24.36
2018,5,28,6,0,558.0,48.0,0.4,15.1,166.0,39.82,29.89
2018,5,28,6,15,617.0,53.0,0.45,15.85,216.0,44.03,33.66
2018,5,28,6,30,676.0,58.0,0.5,16.6,266.0,52.25,40.81
2018,5,28,6,45,716.5,62.0,0.55,17.35,318.5,55.8,43.69
2018,5,28,7,0,757.0,66.0,0.6,18.1,371.0,59.36,46.49
2018,5,28,7,15,785.5,69.0,0.75,19.05,423.5,61.96,48.36
2018,5,28,7,30,814.0,72.0,0.9,20.0,476.0,64.53,50.18
2018,5,28,7,45,836.0,74.5,1.1,21.0,527.0,74.32,58.09
2018,5,28,8,0,858.0,77.0,1.3,22.0,578.0,76.92,59.82
2018,5,28,8,15,874.0,78.5,1.45,22.7,625.5,78.62,60.87
2018,5,28,8,30,890.0,80.0,1.6,23.4,673.0,80.2,61.82
2018,5,28,8,45,903.0,82.0,1.75,24.05,717.5,113.24,64.66
2018,5,28,9,0,916.0,84.0,1.9,24.7,762.0,173.31,94.74
2018,5,28,9,15,923.5,86.0,2.05,25.2,800.0,233.25,137.72
2018,5,28,9,30,931.0,88.0,2.2,25.7,838.0,293.18,186.4
2018,5,28,9,45,935.0,91.0,2.3,26.15,870.0,352.46,236.56
2018,5,28,10,0,939.0,94.0,2.4,26.6,902.0,410.86,285.94
2018,5,28,10,15,944.5,95.0,2.55,26.9,929.0,467.38,333.22
2018,5,28,10,30,950.0,96.0,2.7,27.2,956.0,522.67,378.37
2018,5,28,10,45,954.0,96.5,2.8,27.5,975.5,575.38,420.25
2018,5,28,11,0,958.0,97.0,2.9,27.8,995.0,626.26,459.58
2018,5,28,11,15,960.0,97.0,3.0,27.95,1006.5,673.51,495.58
2018,5,28,11,30,962.0,97.0,3.1,28.1,1018.0,718.37,529.02
2018,5,28,11,45,963.0,97.0,3.2,28.25,1023.0,759.98,559.5
2018,5,28,12,0,964.0,97.0,3.3,28.4,1028.0,798.81,587.45
2018,5,28,12,15,962.5,97.5,3.4,28.45,1024.5,833.18,610.72
2018,5,28,12,30,961.0,98.0,3.5,28.5,1021.0,864.3,631.81
2018,5,28,12,45,957.5,99.0,3.6,28.55,1010.0,890.78,649.84
2018,5,28,13,0,954.0,100.0,3.7,28.6,999.0,913.61,665.52
2018,5,28,13,15,951.0,99.0,3.75,28.55,981.0,931.31,677.9
2018,5,28,13,30,948.0,98.0,3.8,28.5,963.0,945.12,687.86
2018,5,28,13,45,943.0,97.0,3.85,28.45,937.5,953.19,694.18
2018,5,28,14,0,938.0,96.0,3.9,28.4,912.0,957.26,698.05
2018,5,28,14,15,931.5,94.5,3.95,28.2,880.5,955.49,698.65
2018,5,28,14,30,925.0,93.0,4.0,28.0,849.0,949.78,696.8
2018,5,28,14,45,916.0,91.5,4.0,27.85,811.5,937.93,690.59
2018,5,28,15,0,907.0,90.0,4.0,27.7,774.0,922.36,682.03
2018,5,28,15,15,895.0,88.0,4.0,27.7,731.0,900.01,668.57
2018,5,28,15,30,883.0,86.0,4.0,27.7,688.0,874.32,652.9
2018,5,28,15,45,868.0,84.0,3.95,27.25,641.5,842.96,634.21
2018,5,28,16,0,853.0,82.0,3.9,26.8,595.0,808.83,613.47
2018,5,28,16,15,833.5,79.5,3.8,26.4,545.5,768.03,587.46
2018,5,28,16,30,814.0,77.0,3.7,26.0,496.0,732.77,565.1
2018,5,28,16,45,787.0,74.0,3.6,25.65,444.0,681.69,530.77
2018,5,28,17,0,760.0,71.0,3.5,25.3,392.0,629.75,494.7
2018,5,28,17,15,723.5,66.5,3.2,24.5,339.5,569.38,450.49
2018,5,28,17,30,687.0,62.0,2.9,23.7,287.0,509.72,405.32
2018,5,28,17,45,633.5,57.0,2.55,22.9,236.5,443.65,353.25
2018,5,28,18,0,580.0,52.0,2.2,22.1,186.0,378.7,300.14
2018,5,28,18,15,496.5,45.5,2.0,21.0,140.0,301.99,236.49
2018,5,28,18,30,413.0,39.0,1.8,19.9,94.0,232.74,176.91
2018,5,28,18,45,279.5,28.0,1.55,18.85,58.5,149.87,102.27
2018,5,28,19,0,146.0,17.0,1.3,17.8,23.0,56.5,0.0
2018,5,28,19,15,73.0,8.5,1.25,17.4,11.5,6.69,0.0
2018,5,28,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,0.95,13.95,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.0,14.1,15.0,10.23,0.0
2018,5,29,5,15,224.5,24.5,1.2,14.8,46.0,20.17,7.8
2018,5,29,5,30,356.0,36.0,1.4,15.5,77.0,29.69,19.8
2018,5,29,5,45,446.0,44.0,1.55,16.15,121.0,36.15,26.1
2018,5,29,6,0,536.0,52.0,1.7,16.8,165.0,42.73,32.16
2018,5,29,6,15,594.0,57.5,1.7,17.45,214.5,47.14,36.12
2018,5,29,6,30,652.0,63.0,1.7,18.1,264.0,51.61,39.96
2018,5,29,6,45,692.0,67.0,1.7,18.8,315.5,59.27,46.43
2018,5,29,7,0,732.0,71.0,1.7,19.5,367.0,62.65,49.05
2018,5,29,7,15,760.5,74.5,1.65,20.3,418.5,65.43,51.09
2018,5,29,7,30,789.0,78.0,1.6,21.1,470.0,68.17,53.06
2018,5,29,7,45,810.0,81.0,1.55,21.95,520.0,70.34,54.5
2018,5,29,8,0,831.0,84.0,1.5,22.8,570.0,80.66,62.77
2018,5,29,8,15,846.5,86.5,1.4,23.45,617.0,82.82,64.17
2018,5,29,8,30,862.0,89.0,1.3,24.1,664.0,84.82,65.45
2018,5,29,8,45,874.5,91.0,1.25,24.75,707.0,116.05,67.63
2018,5,29,9,0,887.0,93.0,1.2,25.4,750.0,174.39,96.35
2018,5,29,9,15,899.5,93.0,1.2,25.9,789.0,232.31,137.04
2018,5,29,9,30,912.0,93.0,1.2,26.4,828.0,290.76,183.58
2018,5,29,9,45,922.5,93.0,1.2,26.85,862.0,348.89,231.73
2018,5,29,10,0,933.0,93.0,1.2,27.3,896.0,406.82,279.54
2018,5,29,10,15,938.5,93.0,1.3,27.65,922.0,462.24,325.05
2018,5,29,10,30,944.0,93.0,1.4,28.0,948.0,516.42,368.42
2018,5,29,10,45,947.5,94.0,1.5,28.3,967.5,568.83,409.29
2018,5,29,11,0,951.0,95.0,1.6,28.6,987.0,619.4,447.64
2018,5,29,11,15,953.0,95.5,1.75,28.75,999.0,666.64,483.23
2018,5,29,11,30,955.0,96.0,1.9,28.9,1011.0,711.53,516.41
2018,5,29,11,45,955.5,97.0,2.0,29.05,1016.0,753.25,546.41
2018,5,29,12,0,956.0,98.0,2.1,29.2,1021.0,792.22,574.02
2018,5,29,12,15,954.0,98.5,2.3,29.25,1017.5,825.95,597.32
2018,5,29,12,30,952.0,99.0,2.5,29.3,1014.0,856.43,618.46
2018,5,29,12,45,948.0,100.5,2.65,29.3,1003.0,882.71,636.67
2018,5,29,13,0,944.0,102.0,2.8,29.3,992.0,905.39,652.62
2018,5,29,13,15,940.0,101.0,3.0,29.1,973.5,922.08,665.68
2018,5,29,13,30,936.0,100.0,3.2,28.9,955.0,934.9,676.36
2018,5,29,13,45,930.0,100.0,3.35,28.75,930.0,942.96,683.61
2018,5,29,14,0,924.0,100.0,3.5,28.6,905.0,947.11,688.44
2018,5,29,14,15,916.5,99.0,3.65,28.3,873.5,945.0,689.71
2018,5,29,14,30,909.0,98.0,3.8,28.0,842.0,939.02,688.56
2018,5,29,14,45,899.0,97.0,3.95,27.65,804.5,927.0,683.59
2018,5,29,15,0,889.0,96.0,4.1,27.3,767.0,911.35,676.23
2018,5,29,15,15,877.0,93.5,4.1,27.3,724.5,888.85,662.57
2018,5,29,15,30,865.0,91.0,4.1,27.3,682.0,863.06,646.71
2018,5,29,15,45,848.5,89.5,4.3,26.3,635.5,831.47,630.14
2018,5,29,16,0,832.0,88.0,4.5,25.3,589.0,805.99,617.52
2018,5,29,16,15,811.0,85.5,4.5,24.6,540.0,764.2,591.5
2018,5,29,16,30,790.0,83.0,4.5,23.9,491.0,720.51,563.67
2018,5,29,16,45,762.5,79.5,4.55,23.2,439.5,669.35,529.85
2018,5,29,17,0,735.0,76.0,4.6,22.5,388.0,617.4,493.72
2018,5,29,17,15,697.5,71.5,4.45,21.55,336.0,557.39,449.26
2018,5,29,17,30,660.0,67.0,4.3,20.6,284.0,500.99,405.95
2018,5,29,17,45,606.0,61.5,4.2,19.65,234.0,433.02,351.9
2018,5,29,18,0,552.0,56.0,4.1,18.7,184.0,368.46,298.42
2018,5,29,18,15,468.5,49.0,3.9,17.75,139.0,292.48,233.71
2018,5,29,18,30,385.0,42.0,3.7,16.8,94.0,223.85,173.4
2018,5,29,18,45,257.0,30.5,3.55,15.85,59.0,143.89,100.7
2018,5,29,19,0,129.0,19.0,3.4,14.9,24.0,53.02,0.0
2018,5,29,19,15,64.5,9.5,3.35,14.35,12.0,23.04,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.5,3.5,7.85,1.5,0.0,0.0
2018,5,30,5,0,0.0,3.0,3.6,7.9,3.0,2.36,0.0
2018,5,30,5,15,0.0,8.5,3.7,8.2,8.5,6.44,0.0
2018,5,30,5,30,0.0,14.0,3.8,8.5,14.0,10.63,3.7
2018,5,30,5,45,0.0,23.5,3.9,8.8,23.5,17.89,10.49
2018,5,30,6,0,0.0,33.0,4.0,9.1,33.0,25.17,17.28
2018,5,30,6,15,0.0,35.0,4.0,9.55,35.0,26.7,18.73
2018,5,30,6,30,0.0,37.0,4.0,10.0,37.0,28.23,20.09
2018,5,30,6,45,0.0,37.0,4.0,10.45,37.0,28.24,20.01
2018,5,30,7,0,0.0,37.0,4.0,10.9,37.0,28.26,19.9
2018,5,30,7,15,3.0,67.5,3.95,11.4,69.0,51.84,40.88
2018,5,30,7,30,6.0,98.0,3.9,11.9,101.0,74.76,60.92
2018,5,30,7,45,6.5,126.5,3.9,12.4,130.0,94.93,78.23
2018,5,30,8,0,7.0,155.0,3.9,12.9,159.0,114.62,94.88
2018,5,30,8,15,5.0,138.5,3.9,13.45,141.5,103.96,85.15
2018,5,30,8,30,3.0,122.0,3.9,14.0,124.0,92.7,75.04
2018,5,30,8,45,5.5,152.0,3.85,14.6,156.0,114.26,88.83
2018,5,30,9,0,8.0,182.0,3.8,15.2,188.0,136.35,106.1
2018,5,30,9,15,11.5,211.0,3.85,15.65,220.0,158.41,123.25
2018,5,30,9,30,15.0,240.0,3.9,16.1,252.0,181.17,140.86
2018,5,30,9,45,18.0,270.5,3.9,16.55,285.5,205.53,159.66
2018,5,30,10,0,21.0,301.0,3.9,17.0,319.0,230.63,178.9
2018,5,30,10,15,21.0,298.0,3.95,17.35,316.5,231.6,179.34
2018,5,30,10,30,21.0,295.0,4.0,17.7,314.0,229.77,177.67
2018,5,30,10,45,20.0,297.5,4.1,18.0,316.0,236.23,182.51
2018,5,30,11,0,19.0,300.0,4.2,18.3,318.0,240.0,185.25
2018,5,30,11,15,19.0,303.5,4.25,18.45,321.5,244.98,189.01
2018,5,30,11,30,19.0,307.0,4.3,18.6,325.0,249.91,192.73
2018,5,30,11,45,85.5,297.5,4.4,18.75,380.0,302.92,235.05
2018,5,30,12,0,152.0,288.0,4.5,18.9,435.0,357.41,278.34
2018,5,30,12,15,268.5,271.0,4.6,18.85,529.5,454.76,355.09
2018,5,30,12,30,385.0,254.0,4.7,18.8,624.0,548.23,427.96
2018,5,30,12,45,353.0,266.0,4.85,18.75,602.5,548.76,428.28
2018,5,30,13,0,321.0,278.0,5.0,18.7,581.0,546.35,426.65
2018,5,30,13,15,235.0,275.5,5.05,18.45,495.0,463.97,364.05
2018,5,30,13,30,149.0,273.0,5.1,18.2,409.0,393.0,308.74
2018,5,30,13,45,133.5,282.0,5.2,18.0,401.5,377.35,297.19
2018,5,30,14,0,118.0,291.0,5.3,17.8,394.0,375.23,295.74
2018,5,30,14,15,278.5,262.5,5.3,17.5,494.0,514.41,408.1
2018,5,30,14,30,439.0,234.0,5.3,17.2,594.0,656.31,519.49
2018,5,30,14,45,330.0,249.5,5.3,16.9,513.0,573.68,455.55
2018,5,30,15,0,221.0,265.0,5.3,16.6,432.0,469.71,374.97
2018,5,30,15,15,192.5,271.5,5.3,16.6,411.0,431.47,345.72
2018,5,30,15,30,164.0,278.0,5.3,16.6,390.0,412.58,330.89
2018,5,30,15,45,264.5,250.0,5.2,15.8,416.0,487.34,393.78
2018,5,30,16,0,365.0,222.0,5.1,15.0,442.0,536.63,436.55
2018,5,30,16,15,299.0,217.0,5.05,14.55,387.5,470.54,384.85
2018,5,30,16,30,233.0,212.0,5.0,14.1,333.0,407.3,334.82
2018,5,30,16,45,267.5,185.5,4.9,13.6,310.5,397.8,329.66
2018,5,30,17,0,302.0,159.0,4.8,13.1,288.0,384.49,320.89
2018,5,30,17,15,328.0,135.0,4.75,12.55,258.0,364.34,305.94
2018,5,30,17,30,354.0,111.0,4.7,12.0,228.0,355.31,299.12
2018,5,30,17,45,349.5,92.5,4.65,11.4,191.5,316.1,266.21
2018,5,30,18,0,345.0,74.0,4.6,10.8,155.0,276.22,231.36
2018,5,30,18,15,277.0,60.5,4.5,10.25,115.5,212.24,174.77
2018,5,30,18,30,209.0,47.0,4.4,9.7,76.0,155.06,123.3
2018,5,30,18,45,132.0,32.0,4.35,9.15,47.5,91.71,65.26
2018,5,30,19,0,55.0,17.0,4.3,8.6,19.0,38.15,0.0
2018,5,30,19,15,27.5,8.5,4.25,8.3,9.5,13.32,0.0
2018,5,30,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,31,4,45,13.5,4.0,2.95,6.85,4.5,0.0,0.0
2018,5,31,5,0,27.0,8.0,2.9,6.9,9.0,6.29,0.0
2018,5,31,5,15,43.5,11.5,2.95,7.1,15.5,9.04,0.8
2018,5,31,5,30,60.0,15.0,3.0,7.3,22.0,11.34,4.38
2018,5,31,5,45,45.0,15.5,3.0,7.5,22.0,12.15,5.38
2018,5,31,6,0,30.0,16.0,3.0,7.7,22.0,12.37,5.69
2018,5,31,6,15,15.0,31.0,3.0,8.1,34.0,24.58,16.93
2018,5,31,6,30,0.0,46.0,3.0,8.5,46.0,35.16,26.57
2018,5,31,6,45,0.0,60.0,3.0,8.9,60.0,45.96,36.27
2018,5,31,7,0,0.0,74.0,3.0,9.3,74.0,56.81,45.86
2018,5,31,7,15,0.0,89.0,3.0,9.8,89.0,67.93,55.55
2018,5,31,7,30,0.0,104.0,3.0,10.3,104.0,78.84,64.9
2018,5,31,7,45,1.5,124.5,3.05,10.85,125.5,93.46,77.38
2018,5,31,8,0,3.0,145.0,3.1,11.4,147.0,107.87,89.5
2018,5,31,8,15,6.5,171.5,3.1,11.85,176.0,126.09,104.8
2018,5,31,8,30,10.0,198.0,3.1,12.3,205.0,143.97,119.62
2018,5,31,8,45,17.0,226.0,3.15,12.75,238.5,163.85,129.63
2018,5,31,9,0,24.0,254.0,3.2,13.2,272.0,176.65,138.77
2018,5,31,9,15,24.0,270.0,3.3,13.55,288.5,191.35,150.03
2018,5,31,9,30,24.0,286.0,3.4,13.9,305.0,206.34,161.62
2018,5,31,9,45,24.0,299.0,3.45,14.25,319.0,219.71,171.93
2018,5,31,10,0,24.0,312.0,3.5,14.6,333.0,233.29,182.38
2018,5,31,10,15,23.0,313.5,3.65,14.8,334.0,238.88,186.66
2018,5,31,10,30,22.0,315.0,3.8,15.0,335.0,247.1,193.01
2018,5,31,10,45,19.0,293.5,3.95,15.25,311.0,232.7,181.56
2018,5,31,11,0,16.0,272.0,4.1,15.5,287.0,217.28,169.33
2018,5,31,11,15,16.0,269.5,4.2,15.55,284.5,217.28,169.36
2018,5,31,11,30,16.0,267.0,4.3,15.6,282.0,217.14,169.27
2018,5,31,11,45,17.5,288.5,4.45,15.65,305.0,236.56,184.59
2018,5,31,12,0,19.0,310.0,4.6,15.7,328.0,256.36,200.15
2018,5,31,12,15,21.0,329.5,4.7,15.65,349.5,275.32,215.1
2018,5,31,12,30,23.0,349.0,4.8,15.6,371.0,294.64,230.34
2018,5,31,12,45,22.0,338.5,4.9,15.5,359.5,287.32,224.86
2018,5,31,13,0,21.0,328.0,5.0,15.4,348.0,279.63,219.15
2018,5,31,13,15,20.0,316.5,5.0,15.3,335.0,270.79,212.48
2018,5,31,13,30,19.0,305.0,5.0,15.2,322.0,261.65,205.58
2018,5,31,13,45,212.5,263.0,5.0,15.05,449.0,445.49,355.87
2018,5,31,14,0,406.0,221.0,5.0,14.9,576.0,604.82,482.74
2018,5,31,14,15,624.5,172.5,4.95,14.75,696.0,769.02,610.04
2018,5,31,14,30,843.0,124.0,4.9,14.6,816.0,902.28,707.46
2018,5,31,14,45,834.5,120.0,4.85,14.45,779.0,889.49,698.71
2018,5,31,15,0,826.0,116.0,4.8,14.3,742.0,884.71,696.78
2018,5,31,15,15,784.0,118.5,4.8,14.3,686.0,841.84,667.1
2018,5,31,15,30,742.0,121.0,4.8,14.3,630.0,796.75,635.74
2018,5,31,15,45,773.5,111.5,4.65,13.8,609.5,799.62,640.23
2018,5,31,16,0,805.0,102.0,4.5,13.3,589.0,797.74,641.03
2018,5,31,16,15,788.5,98.5,4.45,12.95,542.5,759.26,614.77
2018,5,31,16,30,772.0,95.0,4.4,12.6,496.0,718.63,586.77
2018,5,31,16,45,753.5,89.0,4.35,12.25,446.5,671.97,553.67
2018,5,31,17,0,735.0,83.0,4.3,11.9,397.0,623.9,517.68
2018,5,31,17,15,695.0,78.5,4.2,11.45,344.5,565.44,471.96
2018,5,31,17,30,655.0,74.0,4.1,11.0,292.0,505.12,423.4
2018,5,31,17,45,597.5,68.5,4.0,10.5,241.0,435.34,365.46
2018,5,31,18,0,540.0,63.0,3.9,10.0,190.0,369.12,308.49
2018,5,31,18,15,453.5,54.5,3.75,9.55,143.5,290.56,239.43
2018,5,31,18,30,367.0,46.0,3.6,9.1,97.0,219.62,175.44
2018,5,31,18,45,243.0,33.5,3.4,8.65,62.0,141.17,103.12
2018,5,31,19,0,119.0,21.0,3.2,8.2,27.0,66.84,0.0
2018,5,31,19,15,59.5,10.5,3.15,7.95,13.5,22.6,0.0
2018,5,31,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,6,1,4,45,21.0,5.0,1.7,6.25,5.5,0.0,0.0
2018,6,1,5,0,42.0,10.0,1.8,6.5,11.0,7.87,0.0
2018,6,1,5,15,140.0,23.5,1.85,6.95,38.0,17.84,7.31
2018,6,1,5,30,238.0,37.0,1.9,7.4,65.0,28.1,19.22
2018,6,1,5,45,384.5,46.0,1.95,7.9,117.0,37.3,28.11
2018,6,1,6,0,531.0,55.0,2.0,8.4,169.0,45.0,35.4
2018,6,1,6,15,593.0,60.5,2.0,9.0,219.5,49.37,39.44
2018,6,1,6,30,655.0,66.0,2.0,9.6,270.0,53.82,43.38
2018,6,1,6,45,698.5,70.0,1.95,10.25,323.0,61.68,50.23
2018,6,1,7,0,742.0,74.0,1.9,10.9,376.0,65.05,52.94
2018,6,1,7,15,772.0,77.5,1.9,11.7,428.5,67.81,55.01
2018,6,1,7,30,802.0,81.0,1.9,12.5,481.0,70.53,57.01
2018,6,1,7,45,825.0,83.0,1.9,13.25,532.0,72.02,57.93
2018,6,1,8,0,848.0,85.0,1.9,14.0,583.0,81.72,65.97
2018,6,1,8,15,865.0,87.5,1.95,14.85,631.0,83.93,67.42
2018,6,1,8,30,882.0,90.0,2.0,15.7,679.0,85.98,68.74
2018,6,1,8,45,895.5,91.0,2.1,16.6,723.0,114.68,69.71
2018,6,1,9,0,909.0,92.0,2.2,17.5,767.0,173.62,98.61
2018,6,1,9,15,921.0,93.0,2.2,18.15,807.0,233.2,141.57
2018,6,1,9,30,933.0,94.0,2.2,18.8,847.0,293.27,190.97
2018,6,1,9,45,943.5,93.0,2.25,19.5,881.0,351.81,241.28
2018,6,1,10,0,954.0,92.0,2.3,20.2,915.0,410.09,291.37
2018,6,1,10,15,959.5,92.5,2.3,20.75,941.5,466.86,339.45
2018,6,1,10,30,965.0,93.0,2.3,21.3,968.0,522.38,385.08
2018,6,1,10,45,969.0,94.0,2.35,21.8,988.5,576.01,428.02
2018,6,1,11,0,973.0,95.0,2.4,22.3,1009.0,627.81,468.21
2018,6,1,11,15,975.5,94.5,2.45,22.7,1021.0,675.53,504.47
2018,6,1,11,30,978.0,94.0,2.5,23.1,1033.0,720.86,538.01
2018,6,1,11,45,979.0,94.5,2.55,23.5,1038.0,763.39,568.7
2018,6,1,12,0,980.0,95.0,2.6,23.9,1043.0,803.12,596.76
2018,6,1,12,15,976.5,97.0,2.7,24.15,1039.5,837.69,620.01
2018,6,1,12,30,973.0,99.0,2.8,24.4,1036.0,868.91,640.85
2018,6,1,12,45,967.0,101.0,2.9,24.6,1024.0,894.58,658.12
2018,6,1,13,0,961.0,103.0,3.0,24.8,1012.0,916.52,672.98
2018,6,1,13,15,957.5,102.5,3.1,24.85,994.0,934.54,685.75
2018,6,1,13,30,954.0,102.0,3.2,24.9,976.0,948.67,696.07
2018,6,1,13,45,949.0,101.0,3.25,25.0,950.5,957.03,702.24
2018,6,1,14,0,944.0,100.0,3.3,25.1,925.0,961.39,705.94
2018,6,1,14,15,937.0,99.0,3.4,25.0,893.5,959.94,706.87
2018,6,1,14,30,930.0,98.0,3.5,24.9,862.0,954.56,705.33
2018,6,1,14,45,921.5,95.5,3.6,24.8,824.0,942.41,699.39
2018,6,1,15,0,913.0,93.0,3.7,24.7,786.0,926.47,691.0
2018,6,1,15,15,901.5,91.5,3.7,24.7,743.5,905.31,678.27
2018,6,1,15,30,890.0,90.0,3.7,24.7,701.0,880.8,663.3
2018,6,1,15,45,875.0,87.5,3.75,24.25,654.0,849.05,644.72
2018,6,1,16,0,860.0,85.0,3.8,23.8,607.0,814.5,623.97
2018,6,1,16,15,841.5,82.0,3.8,23.45,557.0,774.06,598.27
2018,6,1,16,30,823.0,79.0,3.8,23.1,507.0,739.01,576.11
2018,6,1,16,45,797.0,75.5,3.75,22.7,455.0,688.05,541.79
2018,6,1,17,0,771.0,72.0,3.7,22.3,403.0,636.14,505.49
2018,6,1,17,15,736.0,68.0,3.4,21.55,350.5,577.17,461.76
2018,6,1,17,30,701.0,64.0,3.1,20.8,298.0,518.71,416.96
2018,6,1,17,45,649.5,59.0,2.75,20.05,247.0,453.38,364.95
2018,6,1,18,0,598.0,54.0,2.4,19.3,196.0,388.87,311.7
2018,6,1,18,15,512.0,47.5,2.15,18.2,148.5,310.29,246.0
2018,6,1,18,30,426.0,41.0,1.9,17.1,101.0,239.32,184.63
2018,6,1,18,45,304.0,30.5,1.6,16.0,65.0,160.34,114.19
2018,6,1,19,0,182.0,20.0,1.3,14.9,29.0,84.8,0.0
2018,6,1,19,15,91.0,10.0,1.3,14.5,14.5,29.77,0.0
2018,6,1,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,2,4,45,53.0,6.5,0.65,11.35,8.0,0.0,0.0
2018,6,2,5,0,106.0,13.0,0.6,11.6,16.0,10.23,0.0
2018,6,2,5,15,243.0,25.0,0.7,12.4,49.0,20.59,9.23
2018,6,2,5,30,380.0,37.0,0.8,13.2,82.0,30.59,20.92
2018,6,2,5,45,469.5,44.0,0.9,14.0,126.5,36.28,26.52
2018,6,2,6,0,559.0,51.0,1.0,14.8,171.0,42.13,31.95
2018,6,2,6,15,616.5,56.0,1.05,15.6,221.0,46.25,35.64
2018,6,2,6,30,674.0,61.0,1.1,16.4,271.0,54.58,42.87
2018,6,2,6,45,713.0,65.0,1.2,17.2,323.0,58.03,45.65
2018,6,2,7,0,752.0,69.0,1.3,18.0,375.0,61.49,48.34
2018,6,2,7,15,780.5,72.5,1.45,18.95,427.5,64.36,50.44
2018,6,2,7,30,809.0,76.0,1.6,19.9,480.0,67.19,52.47
2018,6,2,7,45,830.5,78.5,1.7,20.85,530.5,76.81,60.24
2018,6,2,8,0,852.0,81.0,1.8,21.8,581.0,79.33,61.9
2018,6,2,8,15,868.0,83.0,1.8,22.55,628.5,81.26,63.12
2018,6,2,8,30,884.0,85.0,1.8,23.3,676.0,83.06,64.22
2018,6,2,8,45,896.0,87.5,1.8,24.05,720.0,111.71,65.7
2018,6,2,9,0,908.0,90.0,1.8,24.8,764.0,171.29,94.07
2018,6,2,9,15,916.5,92.0,1.8,25.4,802.5,230.72,135.67
2018,6,2,9,30,925.0,94.0,1.8,26.0,841.0,290.26,183.25
2018,6,2,9,45,931.0,95.5,1.75,26.6,873.5,348.59,231.87
2018,6,2,10,0,937.0,97.0,1.7,27.2,906.0,406.25,279.78
2018,6,2,10,15,942.0,98.5,1.7,27.75,932.5,462.6,325.78
2018,6,2,10,30,947.0,100.0,1.7,28.3,959.0,517.7,369.39
2018,6,2,10,45,951.0,100.0,1.65,28.8,978.5,569.75,409.18
2018,6,2,11,0,955.0,100.0,1.6,29.3,998.0,619.99,446.19
2018,6,2,11,15,957.0,101.5,1.55,29.7,1011.0,668.11,480.52
2018,6,2,11,30,959.0,103.0,1.5,30.1,1024.0,713.92,512.08
2018,6,2,11,45,960.0,102.5,1.45,30.45,1028.5,755.04,539.66
2018,6,2,12,0,961.0,102.0,1.4,30.8,1033.0,793.41,564.64
2018,6,2,12,15,961.5,101.5,1.4,31.0,1030.5,828.48,586.62
2018,6,2,12,30,962.0,101.0,1.4,31.2,1028.0,860.44,606.1
2018,6,2,12,45,961.5,100.0,1.4,31.4,1018.0,887.82,622.64
2018,6,2,13,0,961.0,99.0,1.4,31.6,1008.0,911.64,636.94
2018,6,2,13,15,957.5,98.5,1.45,31.6,990.0,929.59,648.86
2018,6,2,13,30,954.0,98.0,1.5,31.6,972.0,943.66,658.53
2018,6,2,13,45,949.0,97.0,1.55,31.6,947.0,951.97,664.8
2018,6,2,14,0,944.0,96.0,1.6,31.6,922.0,956.28,668.79
2018,6,2,14,15,937.0,94.5,1.65,31.5,890.0,954.3,669.32
2018,6,2,14,30,930.0,93.0,1.7,31.4,858.0,948.36,667.57
2018,6,2,14,45,921.0,91.5,1.8,31.25,820.5,936.75,663.11
2018,6,2,15,0,912.0,90.0,1.9,31.1,783.0,921.41,656.34
2018,6,2,15,15,900.5,88.5,1.9,31.1,740.5,900.27,644.45
2018,6,2,15,30,889.0,87.0,1.9,31.1,698.0,875.79,630.47
2018,6,2,15,45,874.0,84.5,2.1,30.5,651.0,844.08,615.04
2018,6,2,16,0,859.0,82.0,2.3,29.9,604.0,809.58,597.21
2018,6,2,16,15,839.0,80.0,2.4,29.45,554.5,769.13,573.72
2018,6,2,16,30,819.0,78.0,2.5,29.0,505.0,734.15,553.49
2018,6,2,16,45,793.0,74.5,2.55,28.5,453.0,683.41,521.41
2018,6,2,17,0,767.0,71.0,2.6,28.0,401.0,631.73,487.28
2018,6,2,17,15,731.0,67.5,2.35,27.0,349.0,572.93,445.53
2018,6,2,17,30,695.0,64.0,2.1,26.0,297.0,514.72,402.71
2018,6,2,17,45,643.0,58.5,1.9,25.0,246.0,448.82,352.45
2018,6,2,18,0,591.0,53.0,1.7,24.0,195.0,383.88,300.89
2018,6,2,18,15,512.5,46.5,1.55,22.8,148.5,309.24,240.09
2018,6,2,18,30,434.0,40.0,1.4,21.6,102.0,241.51,182.76
2018,6,2,18,45,307.5,30.5,1.25,20.45,66.0,161.53,113.47
2018,6,2,19,0,181.0,21.0,1.1,19.3,30.0,85.58,1.97
2018,6,2,19,15,90.5,10.5,1.05,18.9,15.0,30.03,0.0
2018,6,2,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,0.5,15.85,8.5,0.0,0.0
2018,6,3,5,0,116.0,14.0,0.5,16.1,17.0,11.02,0.0
2018,6,3,5,15,258.5,25.0,0.55,16.85,50.5,20.62,9.17
