Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,6.5,1.75,10.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,13.0,1.8,10.7,17.0,10.23,0.0
2018,6,13,5,15,214.0,21.5,1.9,11.3,43.0,17.48,7.65
2018,6,13,5,30,315.0,30.0,2.0,11.9,69.0,24.44,15.73
2018,6,13,5,45,414.5,38.5,2.05,12.45,114.0,31.48,22.44
2018,6,13,6,0,514.0,47.0,2.1,13.0,159.0,38.61,29.04
2018,6,13,6,15,611.0,52.5,2.1,13.8,219.5,47.19,36.73
2018,6,13,6,30,708.0,58.0,2.1,14.6,280.0,52.65,41.46
2018,6,13,6,45,747.0,61.0,2.1,15.35,332.5,55.49,43.74
2018,6,13,7,0,786.0,64.0,2.1,16.1,385.0,58.38,45.98
2018,6,13,7,15,813.0,66.5,2.1,17.05,437.5,60.7,47.65
2018,6,13,7,30,840.0,69.0,2.1,18.0,490.0,70.22,55.5
2018,6,13,7,45,860.5,71.0,2.1,18.9,540.5,72.65,57.16
2018,6,13,8,0,881.0,73.0,2.1,19.8,591.0,74.97,58.71
2018,6,13,8,15,896.0,75.0,2.1,20.6,639.0,77.04,60.07
2018,6,13,8,30,911.0,77.0,2.1,21.4,687.0,78.97,61.31
2018,6,13,8,45,922.5,78.5,2.15,22.2,731.0,97.32,59.97
2018,6,13,9,0,934.0,80.0,2.2,23.0,775.0,157.18,84.72
2018,6,13,9,15,941.5,82.0,2.3,23.65,813.5,217.42,125.46
2018,6,13,9,30,949.0,84.0,2.4,24.3,852.0,277.67,173.44
2018,6,13,9,45,953.5,87.0,2.5,24.95,885.0,337.51,223.86
2018,6,13,10,0,958.0,90.0,2.6,25.6,918.0,396.55,273.94
2018,6,13,10,15,963.0,90.5,2.7,26.05,944.5,453.03,321.52
2018,6,13,10,30,968.0,91.0,2.8,26.5,971.0,508.23,366.93
2018,6,13,10,45,971.0,92.0,2.95,26.95,991.0,561.3,409.56
2018,6,13,11,0,974.0,93.0,3.1,27.4,1011.0,612.47,449.54
2018,6,13,11,15,976.0,93.5,3.2,27.65,1023.5,660.59,486.42
2018,6,13,11,30,978.0,94.0,3.3,27.9,1036.0,706.34,520.69
2018,6,13,11,45,979.0,94.0,3.4,28.2,1041.5,748.51,551.57
2018,6,13,12,0,980.0,94.0,3.5,28.5,1047.0,787.94,579.91
2018,6,13,12,15,978.5,95.0,3.6,28.55,1044.5,823.4,604.73
2018,6,13,12,30,977.0,96.0,3.7,28.6,1042.0,855.66,626.63
2018,6,13,12,45,974.5,96.0,3.8,28.65,1031.5,882.89,645.17
2018,6,13,13,0,972.0,96.0,3.9,28.7,1021.0,906.5,661.36
2018,6,13,13,15,969.0,95.5,3.95,28.6,1004.0,925.47,674.71
2018,6,13,13,30,966.0,95.0,4.0,28.5,987.0,940.57,685.63
2018,6,13,13,45,961.5,94.0,4.05,28.35,962.5,949.92,693.04
2018,6,13,14,0,957.0,93.0,4.1,28.2,938.0,955.26,697.97
2018,6,13,14,15,950.0,92.5,4.1,27.95,907.0,954.86,699.26
2018,6,13,14,30,943.0,92.0,4.1,27.7,876.0,950.51,698.11
2018,6,13,14,45,934.5,90.5,4.15,27.45,839.0,939.92,693.21
2018,6,13,15,0,926.0,89.0,4.2,27.2,802.0,925.55,685.88
2018,6,13,15,15,915.0,87.5,4.2,27.2,760.0,905.35,673.77
2018,6,13,15,30,904.0,86.0,4.2,27.2,718.0,881.72,659.39
2018,6,13,15,45,889.5,84.0,4.25,26.35,671.5,851.37,642.76
2018,6,13,16,0,875.0,82.0,4.3,25.5,625.0,818.15,623.89
2018,6,13,16,15,856.0,79.5,4.3,24.9,575.0,778.17,599.12
2018,6,13,16,30,837.0,77.0,4.3,24.3,525.0,736.1,572.42
2018,6,13,16,45,812.5,74.0,4.3,23.65,473.5,694.39,545.57
2018,6,13,17,0,788.0,71.0,4.3,23.0,422.0,644.27,511.22
2018,6,13,17,15,754.0,67.5,4.2,22.2,369.5,586.57,469.14
2018,6,13,17,30,720.0,64.0,4.1,21.4,317.0,529.22,425.82
2018,6,13,17,45,672.0,59.5,4.05,20.55,265.5,463.6,374.45
2018,6,13,18,0,624.0,55.0,4.0,19.7,214.0,403.0,324.88
2018,6,13,18,15,552.0,48.5,3.85,18.8,166.5,329.96,263.41
2018,6,13,18,30,480.0,42.0,3.7,17.9,119.0,263.02,205.05
2018,6,13,18,45,366.0,33.5,3.55,17.0,80.5,185.77,137.47
2018,6,13,19,0,252.0,25.0,3.4,16.1,42.0,114.96,59.21
2018,6,13,19,15,133.5,13.5,3.4,15.5,22.0,43.13,0.0
2018,6,13,19,30,15.0,2.0,3.4,14.9,2.0,0.0,0.0
2018,6,13,19,45,7.5,1.0,3.35,14.25,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,4,45,22.0,5.5,2.4,9.3,6.0,0.0,0.0
2018,6,14,5,0,44.0,11.0,2.5,9.5,12.0,8.65,0.0
2018,6,14,5,15,120.0,22.5,2.55,9.95,35.0,17.06,7.37
2018,6,14,5,30,196.0,34.0,2.6,10.4,58.0,25.76,16.98
2018,6,14,5,45,215.5,47.0,2.65,10.9,84.5,35.09,25.81
2018,6,14,6,0,235.0,60.0,2.7,11.4,111.0,44.14,34.2
2018,6,14,6,15,257.5,73.0,2.75,12.05,142.5,52.93,42.15
2018,6,14,6,30,280.0,86.0,2.8,12.7,174.0,61.43,49.63
2018,6,14,6,45,311.0,100.0,2.8,13.35,214.0,70.41,57.35
2018,6,14,7,0,342.0,114.0,2.8,14.0,254.0,79.08,64.65
2018,6,14,7,15,357.0,132.5,2.75,14.8,295.5,89.88,73.64
2018,6,14,7,30,372.0,151.0,2.7,15.6,337.0,100.16,82.01
2018,6,14,7,45,366.5,172.0,2.6,16.35,371.0,110.88,90.65
2018,6,14,8,0,361.0,193.0,2.5,17.1,405.0,120.91,98.58
2018,6,14,8,15,449.0,188.5,2.5,17.85,474.0,118.76,96.14
2018,6,14,8,30,537.0,184.0,2.5,18.6,543.0,115.37,92.73
2018,6,14,8,45,635.0,167.0,2.5,19.35,619.0,118.06,81.71
2018,6,14,9,0,733.0,150.0,2.5,20.1,695.0,162.03,97.19
2018,6,14,9,15,807.0,133.0,2.55,20.8,762.0,218.51,133.49
2018,6,14,9,30,881.0,116.0,2.6,21.5,829.0,281.38,180.83
2018,6,14,9,45,925.5,100.5,2.65,22.15,876.0,337.38,227.09
2018,6,14,10,0,970.0,85.0,2.7,22.8,923.0,396.22,276.44
2018,6,14,10,15,975.0,85.5,2.75,23.35,950.0,453.29,324.91
2018,6,14,10,30,980.0,86.0,2.8,23.9,977.0,509.07,371.07
2018,6,14,10,45,983.0,87.0,2.85,24.45,997.0,562.7,414.18
2018,6,14,11,0,986.0,88.0,2.9,25.0,1017.0,614.4,454.46
2018,6,14,11,15,988.0,88.5,3.05,25.4,1030.0,663.02,491.9
2018,6,14,11,30,990.0,89.0,3.2,25.8,1043.0,709.24,526.67
2018,6,14,11,45,990.0,89.5,3.3,26.15,1048.0,751.55,557.77
2018,6,14,12,0,990.0,90.0,3.4,26.5,1053.0,791.02,586.22
2018,6,14,12,15,988.5,91.0,3.5,26.55,1050.5,826.78,611.33
2018,6,14,12,30,987.0,92.0,3.6,26.6,1048.0,859.31,633.54
2018,6,14,12,45,984.0,92.5,3.75,26.7,1037.5,886.78,652.5
2018,6,14,13,0,981.0,93.0,3.9,26.8,1027.0,910.61,669.08
2018,6,14,13,15,977.0,93.0,4.0,26.65,1009.5,929.34,682.76
2018,6,14,13,30,973.0,93.0,4.1,26.5,992.0,944.15,693.98
2018,6,14,13,45,967.5,93.0,4.2,26.35,967.5,953.67,701.82
2018,6,14,14,0,962.0,93.0,4.3,26.2,943.0,959.18,707.16
2018,6,14,14,15,955.5,92.0,4.35,25.85,912.0,958.81,709.03
2018,6,14,14,30,949.0,91.0,4.4,25.5,881.0,954.45,708.39
2018,6,14,14,45,939.5,90.0,4.5,25.15,843.5,943.5,703.68
2018,6,14,15,0,930.0,89.0,4.6,24.8,806.0,928.79,696.75
2018,6,14,15,15,919.5,87.5,4.6,24.8,764.0,909.03,684.77
2018,6,14,15,30,909.0,86.0,4.6,24.8,722.0,885.83,670.48
2018,6,14,15,45,894.5,84.0,4.6,23.85,675.5,855.44,653.67
2018,6,14,16,0,880.0,82.0,4.6,22.9,629.0,822.16,634.59
2018,6,14,16,15,861.5,80.0,4.5,22.3,579.5,783.07,609.58
2018,6,14,16,30,843.0,78.0,4.4,21.7,530.0,741.83,582.7
2018,6,14,16,45,820.0,74.5,4.35,21.15,478.0,700.51,555.47
2018,6,14,17,0,797.0,71.0,4.3,20.6,426.0,650.61,520.7
2018,6,14,17,15,763.0,66.5,4.15,19.9,372.5,591.45,476.92
2018,6,14,17,30,729.0,62.0,4.0,19.2,319.0,532.65,431.93
2018,6,14,17,45,673.5,57.5,3.9,18.5,265.0,462.5,376.33
2018,6,14,18,0,618.0,53.0,3.8,17.8,211.0,397.78,322.95
2018,6,14,18,15,535.5,47.5,3.55,17.05,163.0,321.39,258.24
2018,6,14,18,30,453.0,42.0,3.3,16.3,115.0,252.14,197.76
2018,6,14,18,45,335.0,33.0,3.1,15.5,77.0,174.43,129.9
2018,6,14,19,0,217.0,24.0,2.9,14.7,39.0,104.22,55.35
2018,6,14,19,15,118.0,13.5,2.85,14.25,20.5,39.43,0.0
2018,6,14,19,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,6,14,19,45,9.5,1.5,2.7,13.3,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,4,45,43.5,6.5,2.2,9.05,8.0,0.0,0.0
2018,6,15,5,0,87.0,13.0,2.3,9.2,16.0,10.23,0.0
2018,6,15,5,15,127.5,20.0,2.35,9.65,32.0,15.26,5.99
2018,6,15,5,30,168.0,27.0,2.4,10.1,48.0,20.59,12.47
2018,6,15,5,45,245.5,36.5,2.45,10.5,82.0,27.93,19.45
2018,6,15,6,0,323.0,46.0,2.5,10.9,116.0,36.07,27.01
2018,6,15,6,15,258.5,54.0,2.5,11.55,119.5,40.12,30.7
2018,6,15,6,30,194.0,62.0,2.5,12.2,123.0,44.43,34.48
2018,6,15,6,45,113.0,79.0,2.55,12.8,116.0,56.53,45.13
2018,6,15,7,0,32.0,96.0,2.6,13.4,109.0,71.49,58.11
2018,6,15,7,15,109.5,113.0,2.55,14.15,166.5,81.71,66.67
2018,6,15,7,30,187.0,130.0,2.5,14.9,224.0,88.64,72.24
2018,6,15,7,45,268.5,131.0,2.5,15.6,281.0,84.72,68.37
2018,6,15,8,0,350.0,132.0,2.5,16.3,338.0,85.99,69.04
2018,6,15,8,15,310.0,151.5,2.5,17.0,345.0,94.55,75.93
2018,6,15,8,30,270.0,171.0,2.5,17.7,352.0,102.35,82.08
2018,6,15,8,45,324.0,175.5,2.5,18.4,406.5,111.35,81.01
2018,6,15,9,0,378.0,180.0,2.5,19.1,461.0,144.37,96.9
2018,6,15,9,15,397.0,187.0,2.65,19.7,495.5,179.37,120.99
2018,6,15,9,30,416.0,194.0,2.8,20.3,530.0,216.5,149.93
2018,6,15,9,45,437.0,206.0,2.9,20.85,572.0,259.31,184.62
2018,6,15,10,0,458.0,218.0,3.0,21.4,614.0,301.43,219.17
2018,6,15,10,15,469.5,240.0,3.1,21.8,656.5,354.36,261.93
2018,6,15,10,30,481.0,262.0,3.2,22.2,699.0,405.51,302.58
2018,6,15,10,45,518.0,277.0,3.35,22.55,757.0,465.64,349.07
2018,6,15,11,0,555.0,292.0,3.5,22.9,815.0,525.0,394.29
2018,6,15,11,15,762.0,194.0,3.55,23.1,922.5,608.58,457.94
2018,6,15,11,30,969.0,96.0,3.6,23.3,1030.0,700.2,527.08
2018,6,15,11,45,941.0,110.5,3.7,23.5,1021.5,733.37,551.94
2018,6,15,12,0,913.0,125.0,3.8,23.7,1013.0,761.82,573.17
2018,6,15,12,15,815.5,167.5,3.9,23.7,959.5,766.95,576.8
2018,6,15,12,30,718.0,210.0,4.0,23.7,906.0,763.18,573.84
2018,6,15,12,45,688.0,224.5,4.15,23.7,886.0,777.21,584.53
2018,6,15,13,0,658.0,239.0,4.3,23.7,866.0,787.22,592.16
2018,6,15,13,15,667.0,226.0,4.35,23.5,852.0,802.65,604.69
2018,6,15,13,30,676.0,213.0,4.4,23.3,838.0,814.83,614.95
2018,6,15,13,45,597.5,226.0,4.45,23.1,768.0,770.43,584.04
2018,6,15,14,0,519.0,239.0,4.5,22.9,698.0,721.53,549.8
2018,6,15,14,15,690.0,178.0,4.6,22.6,766.0,823.16,627.36
2018,6,15,14,30,861.0,117.0,4.7,22.3,834.0,900.73,683.32
2018,6,15,14,45,704.5,149.5,4.75,22.0,719.5,804.56,617.45
2018,6,15,15,0,548.0,182.0,4.8,21.7,605.0,702.05,544.8
2018,6,15,15,15,595.0,160.0,4.8,21.7,596.5,716.4,558.0
2018,6,15,15,30,642.0,138.0,4.8,21.7,588.0,725.92,566.52
2018,6,15,15,45,704.0,120.5,4.9,20.65,584.0,743.73,583.82
2018,6,15,16,0,766.0,103.0,5.0,19.6,580.0,760.68,600.78
2018,6,15,16,15,757.0,100.0,5.0,18.9,539.5,730.65,581.86
2018,6,15,16,30,748.0,97.0,5.0,18.2,499.0,698.14,561.04
2018,6,15,16,45,668.0,100.0,5.0,17.55,432.5,621.49,504.86
2018,6,15,17,0,588.0,103.0,5.0,16.9,366.0,544.7,446.43
2018,6,15,17,15,610.0,89.0,4.85,16.15,332.0,519.76,428.5
2018,6,15,17,30,632.0,75.0,4.7,15.4,298.0,490.83,406.23
2018,6,15,17,45,575.5,69.5,4.6,14.7,248.0,423.36,351.18
2018,6,15,18,0,519.0,64.0,4.5,14.0,198.0,359.42,297.32
2018,6,15,18,15,458.0,55.0,4.3,13.4,154.0,293.78,240.21
2018,6,15,18,30,397.0,46.0,4.1,12.8,110.0,233.34,186.03
2018,6,15,18,45,307.5,35.5,3.9,12.15,75.0,167.1,126.45
2018,6,15,19,0,218.0,25.0,3.7,11.5,40.0,105.72,58.51
2018,6,15,19,15,116.0,13.5,3.6,11.2,21.0,39.01,0.0
2018,6,15,19,30,14.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.45,10.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,2.5,2.5,7.8,2.5,0.0,0.0
2018,6,16,5,0,6.0,5.0,2.5,7.9,5.0,3.93,0.0
2018,6,16,5,15,3.0,10.0,2.5,8.2,10.0,7.84,0.34
2018,6,16,5,30,0.0,15.0,2.5,8.5,15.0,11.39,4.43
2018,6,16,5,45,0.0,22.5,2.55,8.8,22.5,17.12,9.84
2018,6,16,6,0,0.0,30.0,2.6,9.1,30.0,22.86,15.21
2018,6,16,6,15,0.0,35.0,2.55,9.55,35.0,26.7,18.75
2018,6,16,6,30,0.0,40.0,2.5,10.0,40.0,30.54,22.2
2018,6,16,6,45,1.0,60.0,2.5,10.45,60.5,45.98,36.06
2018,6,16,7,0,2.0,80.0,2.5,10.9,81.0,61.24,49.54
2018,6,16,7,15,8.5,117.0,2.5,11.6,121.5,87.37,72.36
2018,6,16,7,30,15.0,154.0,2.5,12.3,162.0,112.56,93.9
2018,6,16,7,45,60.0,158.5,2.5,12.95,193.5,112.99,93.66
2018,6,16,8,0,105.0,163.0,2.5,13.6,225.0,112.03,92.27
2018,6,16,8,15,186.5,163.0,2.5,14.3,283.5,105.53,86.14
2018,6,16,8,30,268.0,163.0,2.5,15.0,342.0,97.98,79.21
2018,6,16,8,45,342.0,176.5,2.55,15.7,420.5,112.28,82.65
2018,6,16,9,0,416.0,190.0,2.6,16.4,499.0,153.48,103.93
2018,6,16,9,15,380.5,237.0,2.65,17.0,531.0,204.85,143.13
2018,6,16,9,30,345.0,284.0,2.7,17.6,563.0,253.02,182.65
2018,6,16,9,45,530.5,242.0,2.75,18.25,691.0,304.72,218.1
2018,6,16,10,0,716.0,200.0,2.8,18.9,819.0,377.02,272.02
2018,6,16,10,15,844.0,145.0,2.9,19.35,896.0,438.27,320.81
2018,6,16,10,30,972.0,90.0,3.0,19.8,973.0,506.37,375.32
2018,6,16,10,45,975.0,90.5,3.05,20.25,993.0,559.3,418.84
2018,6,16,11,0,978.0,91.0,3.1,20.7,1013.0,610.32,459.61
2018,6,16,11,15,980.0,91.0,3.2,21.0,1025.5,658.27,497.35
2018,6,16,11,30,982.0,91.0,3.3,21.3,1038.0,703.84,532.38
2018,6,16,11,45,982.5,91.5,3.4,21.55,1043.0,746.25,564.41
2018,6,16,12,0,983.0,92.0,3.5,21.8,1048.0,785.89,593.81
2018,6,16,12,15,981.0,93.0,3.55,21.9,1045.5,821.13,618.88
2018,6,16,12,30,979.0,94.0,3.6,22.0,1043.0,853.16,640.82
2018,6,16,12,45,974.5,96.0,3.7,22.1,1032.5,880.62,659.87
2018,6,16,13,0,970.0,98.0,3.8,22.2,1022.0,904.45,676.51
2018,6,16,13,15,966.5,97.0,3.85,22.1,1004.5,922.71,689.7
2018,6,16,13,30,963.0,96.0,3.9,22.0,987.0,937.06,700.38
2018,6,16,13,45,958.0,95.5,3.95,21.95,962.5,946.6,707.81
2018,6,16,14,0,953.0,95.0,4.0,21.9,938.0,952.15,712.72
2018,6,16,14,15,946.0,94.0,4.05,21.65,907.0,951.45,714.09
2018,6,16,14,30,939.0,93.0,4.1,21.4,876.0,946.8,712.94
2018,6,16,14,45,930.5,92.0,4.15,21.15,839.5,936.94,708.37
2018,6,16,15,0,922.0,91.0,4.2,20.9,803.0,923.33,701.34
2018,6,16,15,15,911.0,89.5,4.2,20.9,761.0,903.38,689.06
2018,6,16,15,30,900.0,88.0,4.2,20.9,719.0,880.02,674.49
2018,6,16,15,45,885.5,85.5,4.35,20.1,672.5,849.4,657.46
2018,6,16,16,0,871.0,83.0,4.5,19.3,626.0,815.9,638.45
2018,6,16,16,15,851.0,81.5,4.55,18.7,576.5,776.53,613.68
2018,6,16,16,30,831.0,80.0,4.6,18.1,527.0,742.52,592.44
2018,6,16,16,45,805.5,77.0,4.6,17.5,475.0,693.14,558.92
2018,6,16,17,0,780.0,74.0,4.6,16.9,423.0,642.68,523.11
2018,6,16,17,15,745.0,71.0,4.6,16.25,371.0,585.28,480.01
2018,6,16,17,30,710.0,68.0,4.6,15.6,319.0,528.24,435.68
2018,6,16,17,45,660.5,63.5,4.6,14.9,268.0,464.69,384.39
2018,6,16,18,0,611.0,59.0,4.6,14.2,217.0,401.65,331.56
2018,6,16,18,15,535.5,52.5,4.5,13.55,169.0,327.46,267.5
2018,6,16,18,30,460.0,46.0,4.4,12.9,121.0,259.59,207.04
2018,6,16,18,45,342.0,37.0,4.3,12.3,82.5,180.97,137.24
2018,6,16,19,0,224.0,28.0,4.2,11.7,44.0,110.75,62.88
2018,6,16,19,15,118.0,15.0,4.15,11.45,23.0,40.75,0.0
2018,6,16,19,30,12.0,2.0,4.1,11.2,2.0,0.0,0.0
2018,6,16,19,45,6.0,1.0,4.05,10.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,3.0,1.4,8.1,3.0,0.0,0.0
2018,6,17,5,0,0.0,6.0,1.4,8.2,6.0,4.72,0.0
2018,6,17,5,15,0.0,16.5,1.4,8.5,16.5,12.57,3.93
2018,6,17,5,30,0.0,27.0,1.4,8.8,27.0,20.61,12.59
2018,6,17,5,45,0.0,43.0,1.4,9.1,43.0,32.59,23.78
2018,6,17,6,0,0.0,59.0,1.4,9.4,59.0,44.26,34.63
2018,6,17,6,15,39.0,87.5,1.4,9.9,99.5,63.52,52.1
2018,6,17,6,30,78.0,116.0,1.4,10.4,140.0,82.42,68.91
2018,6,17,6,45,95.0,135.5,1.45,10.95,170.5,93.6,78.52
2018,6,17,7,0,112.0,155.0,1.5,11.5,201.0,105.89,88.92
2018,6,17,7,15,105.0,180.0,1.5,12.1,227.5,120.38,101.02
2018,6,17,7,30,98.0,205.0,1.5,12.7,254.0,138.86,116.35
2018,6,17,7,45,182.0,225.0,1.5,13.35,327.5,147.32,122.83
2018,6,17,8,0,266.0,245.0,1.5,14.0,401.0,152.93,126.84
2018,6,17,8,15,304.0,260.0,1.55,14.6,452.5,160.55,132.58
2018,6,17,8,30,342.0,275.0,1.6,15.2,504.0,167.88,138.02
2018,6,17,8,45,367.0,284.5,1.7,15.8,544.5,178.98,135.91
2018,6,17,9,0,392.0,294.0,1.8,16.4,585.0,215.85,154.06
2018,6,17,9,15,560.0,239.0,1.9,16.85,678.5,235.07,158.73
2018,6,17,9,30,728.0,184.0,2.0,17.3,772.0,276.0,184.91
2018,6,17,9,45,828.5,142.5,2.1,17.8,837.5,329.59,227.14
2018,6,17,10,0,929.0,101.0,2.2,18.3,903.0,390.16,276.53
2018,6,17,10,15,934.5,101.5,2.3,18.65,929.5,445.39,324.33
2018,6,17,10,30,940.0,102.0,2.4,19.0,956.0,499.48,370.11
2018,6,17,10,45,944.5,102.0,2.55,19.4,976.0,551.34,413.03
2018,6,17,11,0,949.0,102.0,2.7,19.8,996.0,601.5,453.45
2018,6,17,11,15,951.5,102.0,2.8,20.05,1009.0,648.58,490.61
2018,6,17,11,30,954.0,102.0,2.9,20.3,1022.0,693.42,525.19
2018,6,17,11,45,955.0,102.5,3.0,20.55,1027.5,735.23,556.79
2018,6,17,12,0,956.0,103.0,3.1,20.8,1033.0,774.41,585.88
2018,6,17,12,15,955.0,103.0,3.2,20.95,1030.5,808.93,610.98
2018,6,17,12,30,954.0,103.0,3.3,21.1,1028.0,840.35,632.7
2018,6,17,12,45,951.0,103.5,3.4,21.25,1018.0,867.3,651.35
2018,6,17,13,0,948.0,104.0,3.5,21.4,1008.0,890.72,667.64
2018,6,17,13,15,945.5,103.0,3.55,21.35,991.0,909.59,681.14
2018,6,17,13,30,943.0,102.0,3.6,21.3,974.0,924.66,692.19
2018,6,17,13,45,939.0,100.5,3.65,21.3,950.5,934.09,699.41
2018,6,17,14,0,935.0,99.0,3.7,21.3,927.0,939.58,704.14
2018,6,17,14,15,928.5,98.0,3.7,21.2,896.5,939.38,705.14
2018,6,17,14,30,922.0,97.0,3.7,21.1,866.0,935.31,703.67
2018,6,17,14,45,914.5,95.0,3.75,21.0,830.0,925.51,698.75
2018,6,17,15,0,907.0,93.0,3.8,20.9,794.0,911.97,691.39
2018,6,17,15,15,896.0,91.5,3.8,20.9,752.5,892.28,679.32
2018,6,17,15,30,885.0,90.0,3.8,20.9,711.0,869.24,664.99
2018,6,17,15,45,871.0,87.5,3.8,20.4,665.5,839.41,647.14
2018,6,17,16,0,857.0,85.0,3.8,19.9,620.0,806.73,627.12
2018,6,17,16,15,838.5,82.5,3.8,19.55,571.0,767.87,602.05
2018,6,17,16,30,820.0,80.0,3.8,19.2,522.0,734.3,580.53
2018,6,17,16,45,796.0,77.0,3.8,18.8,471.0,686.43,548.09
2018,6,17,17,0,772.0,74.0,3.8,18.4,420.0,637.4,513.42
2018,6,17,17,15,738.5,70.5,3.7,17.85,368.5,580.76,471.11
2018,6,17,17,30,705.0,67.0,3.6,17.3,317.0,524.42,427.63
2018,6,17,17,45,658.5,61.5,3.55,16.8,266.0,461.52,377.33
2018,6,17,18,0,612.0,56.0,3.5,16.3,215.0,399.07,325.53
2018,6,17,18,15,541.0,50.0,3.4,15.6,168.0,327.6,264.7
2018,6,17,18,30,470.0,44.0,3.3,14.9,121.0,262.04,206.93
2018,6,17,18,45,359.5,35.0,3.15,14.2,82.5,185.77,139.73
2018,6,17,19,0,249.0,26.0,3.0,13.5,44.0,116.73,66.91
2018,6,17,19,15,132.5,14.0,2.95,13.05,23.0,43.61,0.0
2018,6,17,19,30,16.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,17,19,45,8.0,1.0,2.85,12.1,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,4,45,13.5,5.5,0.9,9.5,6.0,0.0,0.0
2018,6,18,5,0,27.0,11.0,1.0,9.7,12.0,8.65,0.0
2018,6,18,5,15,134.5,26.5,1.0,10.15,41.5,20.0,9.44
2018,6,18,5,30,242.0,42.0,1.0,10.6,71.0,31.68,22.17
2018,6,18,5,45,388.5,47.5,1.0,11.1,120.0,38.5,28.86
2018,6,18,6,0,535.0,53.0,1.0,11.6,169.0,43.45,33.59
2018,6,18,6,15,596.0,58.5,1.0,12.35,219.0,47.88,37.6
2018,6,18,6,30,657.0,64.0,1.0,13.1,269.0,52.39,41.5
2018,6,18,6,45,697.0,68.0,1.0,13.8,320.5,60.1,48.13
2018,6,18,7,0,737.0,72.0,1.0,14.5,372.0,63.46,50.78
2018,6,18,7,15,765.5,75.5,1.15,15.45,423.5,66.23,52.81
2018,6,18,7,30,794.0,79.0,1.3,16.4,475.0,68.96,54.76
2018,6,18,7,45,815.5,81.5,1.4,17.3,525.0,70.79,55.93
2018,6,18,8,0,837.0,84.0,1.5,18.2,575.0,80.82,64.1
2018,6,18,8,15,852.5,86.5,1.6,18.9,622.0,82.98,65.52
2018,6,18,8,30,868.0,89.0,1.7,19.6,669.0,84.99,66.83
2018,6,18,8,45,825.0,115.5,1.85,20.3,695.5,101.04,67.53
2018,6,18,9,0,782.0,142.0,2.0,21.0,722.0,166.29,99.03
2018,6,18,9,15,705.5,192.5,2.1,21.5,736.5,228.43,144.9
2018,6,18,9,30,629.0,243.0,2.2,22.0,751.0,289.42,195.69
2018,6,18,9,45,615.5,265.0,2.35,22.45,779.0,341.7,238.92
2018,6,18,10,0,602.0,287.0,2.5,22.9,807.0,392.08,280.75
2018,6,18,10,15,750.0,206.5,2.55,23.25,874.5,438.14,316.35
2018,6,18,10,30,898.0,126.0,2.6,23.6,942.0,495.85,361.73
2018,6,18,10,45,879.0,142.0,2.7,23.95,955.0,544.58,401.43
2018,6,18,11,0,860.0,158.0,2.8,24.3,968.0,589.45,436.99
2018,6,18,11,15,898.5,134.0,2.9,24.5,990.5,638.82,475.33
2018,6,18,11,30,937.0,110.0,3.0,24.7,1013.0,687.72,512.63
2018,6,18,11,45,937.5,110.0,3.1,24.9,1018.0,728.27,542.95
2018,6,18,12,0,938.0,110.0,3.2,25.1,1023.0,766.22,570.87
2018,6,18,12,15,941.0,108.0,3.3,25.15,1022.0,801.72,596.76
2018,6,18,12,30,944.0,106.0,3.4,25.2,1021.0,834.36,619.24
2018,6,18,12,45,947.0,102.0,3.5,25.3,1012.5,862.22,638.35
2018,6,18,13,0,950.0,98.0,3.6,25.4,1004.0,886.64,655.19
2018,6,18,13,15,947.0,97.5,3.7,25.35,987.5,905.47,668.75
2018,6,18,13,30,944.0,97.0,3.8,25.3,971.0,920.52,679.91
2018,6,18,13,45,939.5,96.5,3.9,25.25,947.5,930.39,687.74
2018,6,18,14,0,935.0,96.0,4.0,25.2,924.0,936.37,693.13
2018,6,18,14,15,929.5,94.5,4.05,25.05,894.0,936.57,694.79
2018,6,18,14,30,924.0,93.0,4.1,24.9,864.0,932.88,693.99
2018,6,18,14,45,915.5,92.0,4.15,24.7,828.0,923.18,689.41
2018,6,18,15,0,907.0,91.0,4.2,24.5,792.0,909.8,682.43
2018,6,18,15,15,896.5,88.5,4.2,24.5,750.5,889.5,670.03
2018,6,18,15,30,886.0,86.0,4.2,24.5,709.0,865.81,655.35
2018,6,18,15,45,872.5,84.5,4.2,23.95,664.0,837.47,638.8
2018,6,18,16,0,859.0,83.0,4.2,23.4,619.0,806.28,620.1
2018,6,18,16,15,842.5,80.0,4.15,23.0,571.0,768.42,595.87
2018,6,18,16,30,826.0,77.0,4.1,22.6,523.0,728.33,569.72
2018,6,18,16,45,803.5,74.0,4.1,22.25,472.5,688.67,543.54
2018,6,18,17,0,781.0,71.0,4.1,21.9,422.0,640.47,509.89
2018,6,18,17,15,749.5,67.0,4.0,21.3,370.5,584.29,468.52
2018,6,18,17,30,718.0,63.0,3.9,20.7,319.0,528.27,425.88
2018,6,18,17,45,673.5,58.5,3.8,20.15,268.5,464.87,375.76
2018,6,18,18,0,629.0,54.0,3.7,19.6,218.0,403.57,325.4
2018,6,18,18,15,548.5,49.0,3.45,18.85,169.5,330.31,263.72
2018,6,18,18,30,468.0,44.0,3.2,18.1,121.0,261.53,204.1
2018,6,18,18,45,353.5,35.0,2.9,17.35,82.0,183.89,136.76
2018,6,18,19,0,239.0,26.0,2.6,16.6,43.0,114.15,65.55
2018,6,18,19,15,123.5,13.5,2.5,16.05,22.0,41.08,0.0
2018,6,18,19,30,8.0,1.0,2.4,15.5,1.0,0.0,0.0
2018,6,18,19,45,4.0,0.5,2.3,15.0,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,19,4,45,62.5,7.0,1.4,10.9,9.0,0.0,0.0
2018,6,19,5,0,125.0,14.0,1.5,11.1,18.0,11.02,0.0
2018,6,19,5,15,266.0,24.5,1.55,11.55,51.0,20.2,9.4
2018,6,19,5,30,407.0,35.0,1.6,12.0,84.0,29.03,19.69
2018,6,19,5,45,493.0,41.5,1.65,12.5,128.5,34.44,25.05
2018,6,19,6,0,579.0,48.0,1.7,13.0,173.0,39.99,30.27
2018,6,19,6,15,634.0,52.5,1.7,13.65,222.5,47.46,37.0
2018,6,19,6,30,689.0,57.0,1.7,14.3,272.0,51.61,40.6
2018,6,19,6,45,703.0,65.0,1.75,15.0,318.5,57.88,45.93
2018,6,19,7,0,717.0,73.0,1.8,15.7,365.0,63.87,50.89
2018,6,19,7,15,769.5,71.0,1.8,16.45,422.0,63.08,49.85
2018,6,19,7,30,822.0,69.0,1.8,17.2,479.0,69.8,55.32
2018,6,19,7,45,842.5,71.5,1.8,17.95,529.5,72.53,57.28
2018,6,19,8,0,863.0,74.0,1.8,18.7,580.0,75.14,59.13
2018,6,19,8,15,878.5,76.0,1.8,19.55,627.5,77.18,60.45
2018,6,19,8,30,894.0,78.0,1.8,20.4,675.0,79.09,61.67
2018,6,19,8,45,906.0,79.5,1.8,21.25,718.5,91.75,59.63
2018,6,19,9,0,918.0,81.0,1.8,22.1,762.0,150.58,81.56
2018,6,19,9,15,926.0,83.0,1.85,22.8,800.5,209.89,120.62
2018,6,19,9,30,934.0,85.0,1.9,23.5,839.0,269.3,167.39
2018,6,19,9,45,940.0,86.5,1.9,24.2,872.0,327.69,216.28
2018,6,19,10,0,946.0,88.0,1.9,24.9,905.0,385.45,265.02
2018,6,19,10,15,952.0,89.0,2.0,25.35,932.5,442.02,312.52
2018,6,19,10,30,958.0,90.0,2.1,25.8,960.0,497.47,357.98
2018,6,19,10,45,962.5,90.0,2.15,26.2,980.5,550.13,400.01
2018,6,19,11,0,967.0,90.0,2.2,26.6,1001.0,601.05,439.44
2018,6,19,11,15,969.5,90.0,2.3,26.9,1014.0,648.85,475.89
2018,6,19,11,30,972.0,90.0,2.4,27.2,1027.0,694.35,509.76
2018,6,19,11,45,973.5,90.0,2.45,27.45,1033.0,736.72,540.49
2018,6,19,12,0,975.0,90.0,2.5,27.7,1039.0,776.42,568.7
2018,6,19,12,15,974.0,90.5,2.6,27.8,1037.0,811.81,593.36
2018,6,19,12,30,973.0,91.0,2.7,27.9,1035.0,844.06,615.0
2018,6,19,12,45,969.5,92.5,2.8,28.0,1025.0,871.81,633.68
2018,6,19,13,0,966.0,94.0,2.9,28.1,1015.0,896.0,650.07
2018,6,19,13,15,963.5,92.5,3.0,28.05,998.0,914.63,663.3
2018,6,19,13,30,961.0,91.0,3.1,28.0,981.0,929.39,674.14
2018,6,19,13,45,956.5,91.0,3.2,27.95,957.5,939.88,682.33
2018,6,19,14,0,952.0,91.0,3.3,27.9,934.0,946.43,688.1
2018,6,19,14,15,946.0,89.5,3.4,27.65,903.5,946.21,690.14
2018,6,19,14,30,940.0,88.0,3.5,27.4,873.0,942.03,689.72
2018,6,19,14,45,932.5,86.5,3.55,27.2,837.0,932.62,685.52
2018,6,19,15,0,925.0,85.0,3.6,27.0,801.0,919.43,678.91
2018,6,19,15,15,914.5,83.5,3.6,27.0,759.5,899.95,667.35
2018,6,19,15,30,904.0,82.0,3.6,27.0,718.0,877.04,653.54
2018,6,19,15,45,890.0,80.5,3.7,26.3,672.5,847.93,637.77
2018,6,19,16,0,876.0,79.0,3.8,25.6,627.0,815.94,619.77
2018,6,19,16,15,858.5,77.0,3.8,25.1,578.0,777.95,596.32
2018,6,19,16,30,841.0,75.0,3.8,24.6,529.0,737.77,570.96
2018,6,19,16,45,817.0,72.0,3.85,24.1,477.5,696.48,544.49
2018,6,19,17,0,793.0,69.0,3.9,23.6,426.0,646.8,510.77
2018,6,19,17,15,760.5,65.5,3.85,22.85,374.0,590.11,469.83
2018,6,19,17,30,728.0,62.0,3.8,22.1,322.0,533.63,427.55
2018,6,19,17,45,682.0,58.0,3.8,21.4,271.0,469.53,377.62
2018,6,19,18,0,636.0,54.0,3.8,20.7,220.0,407.61,327.36
2018,6,19,18,15,566.5,48.5,3.65,19.75,172.5,338.52,269.49
2018,6,19,18,30,497.0,43.0,3.5,18.8,125.0,272.87,212.56
2018,6,19,18,45,386.0,34.5,3.35,17.9,85.5,195.42,145.31
2018,6,19,19,0,275.0,26.0,3.2,17.0,46.0,125.58,73.22
2018,6,19,19,15,146.5,14.0,3.1,16.35,24.0,47.26,0.0
2018,6,19,19,30,18.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,15.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,7.0,1.45,9.25,9.0,0.0,0.0
2018,6,20,5,0,143.0,14.0,1.6,9.5,18.0,11.02,0.0
2018,6,20,5,15,293.0,24.0,1.7,10.05,52.5,19.86,9.14
2018,6,20,5,30,443.0,34.0,1.8,10.6,87.0,28.4,19.25
2018,6,20,5,45,510.5,40.5,1.85,11.15,129.5,33.77,24.59
2018,6,20,6,0,578.0,47.0,1.9,11.7,172.0,39.21,29.74
2018,6,20,6,15,594.5,58.0,1.95,12.55,215.5,47.5,37.2
2018,6,20,6,30,611.0,69.0,2.0,13.4,259.0,55.43,44.15
2018,6,20,6,45,678.0,70.0,2.05,14.25,316.0,56.68,45.0
2018,6,20,7,0,745.0,71.0,2.1,15.1,373.0,62.86,50.14
2018,6,20,7,15,799.0,68.5,2.15,16.0,432.0,61.86,48.88
2018,6,20,7,30,853.0,66.0,2.2,16.9,491.0,68.42,54.2
2018,6,20,7,45,873.0,68.0,2.25,17.8,542.0,70.91,55.93
2018,6,20,8,0,893.0,70.0,2.3,18.7,593.0,73.29,57.56
2018,6,20,8,15,908.5,72.0,2.35,19.55,641.5,75.44,59.0
2018,6,20,8,30,924.0,74.0,2.4,20.4,690.0,77.47,60.32
2018,6,20,8,45,935.5,75.5,2.4,21.25,734.5,89.68,58.3
2018,6,20,9,0,947.0,77.0,2.4,22.1,779.0,150.17,80.49
2018,6,20,9,15,951.5,81.0,2.45,22.85,817.5,211.88,121.28
2018,6,20,9,30,956.0,85.0,2.5,23.6,856.0,273.32,169.83
2018,6,20,9,45,958.0,89.0,2.55,24.35,888.5,333.54,220.49
2018,6,20,10,0,960.0,93.0,2.6,25.1,921.0,392.71,270.71
2018,6,20,10,15,966.0,93.5,2.7,25.5,949.0,449.79,318.95
2018,6,20,10,30,972.0,94.0,2.8,25.9,977.0,505.72,365.16
2018,6,20,10,45,977.0,94.0,2.9,26.3,998.0,559.42,408.42
2018,6,20,11,0,982.0,94.0,3.0,26.7,1019.0,611.41,449.12
2018,6,20,11,15,985.0,94.5,3.1,26.95,1033.0,660.67,486.98
2018,6,20,11,30,988.0,95.0,3.2,27.2,1047.0,707.65,522.23
2018,6,20,11,45,990.0,94.5,3.35,27.4,1053.0,750.75,554.3
2018,6,20,12,0,992.0,94.0,3.5,27.6,1059.0,791.15,583.9
2018,6,20,12,15,991.0,94.5,3.6,27.65,1057.0,827.26,609.46
2018,6,20,12,30,990.0,95.0,3.7,27.7,1055.0,860.17,631.84
2018,6,20,12,45,987.5,95.0,3.8,27.75,1045.0,888.06,650.85
2018,6,20,13,0,985.0,95.0,3.9,27.8,1035.0,912.3,667.5
2018,6,20,13,15,982.5,94.0,4.0,27.65,1018.0,931.86,681.66
2018,6,20,13,30,980.0,93.0,4.1,27.5,1001.0,947.49,693.36
2018,6,20,13,45,976.0,92.5,4.15,27.4,977.0,958.29,701.6
2018,6,20,14,0,972.0,92.0,4.2,27.3,953.0,965.06,707.34
2018,6,20,14,15,966.0,91.0,4.25,27.05,922.5,965.52,709.47
2018,6,20,14,30,960.0,90.0,4.3,26.8,892.0,961.95,709.09
2018,6,20,14,45,952.5,88.0,4.35,26.55,855.0,952.05,704.63
2018,6,20,15,0,945.0,86.0,4.4,26.3,818.0,938.28,697.67
2018,6,20,15,15,934.5,84.5,4.4,26.3,776.0,918.65,685.9
2018,6,20,15,30,924.0,83.0,4.4,26.3,734.0,895.5,671.81
2018,6,20,15,45,911.0,81.0,4.4,25.55,687.5,866.37,655.53
2018,6,20,16,0,898.0,79.0,4.4,24.8,641.0,834.21,636.98
2018,6,20,16,15,881.5,76.5,4.35,24.3,591.5,795.92,613.02
2018,6,20,16,30,865.0,74.0,4.3,23.8,542.0,755.27,587.05
2018,6,20,16,45,842.0,71.5,4.25,23.25,490.0,707.82,555.78
2018,6,20,17,0,819.0,69.0,4.2,22.7,438.0,665.23,527.17
2018,6,20,17,15,788.0,65.0,4.15,21.95,385.0,607.94,485.7
2018,6,20,17,30,757.0,61.0,4.1,21.2,332.0,550.66,442.75
2018,6,20,17,45,713.0,57.0,4.0,20.5,280.0,486.41,392.41
2018,6,20,18,0,669.0,53.0,3.9,19.8,228.0,424.1,341.58
2018,6,20,18,15,602.0,47.5,3.7,18.85,179.5,351.8,280.93
2018,6,20,18,30,535.0,42.0,3.5,17.9,131.0,287.98,225.05
2018,6,20,18,45,424.5,34.0,3.3,16.95,90.0,209.17,156.2
2018,6,20,19,0,314.0,26.0,3.1,16.0,49.0,137.98,81.87
2018,6,20,19,15,168.5,15.0,3.05,15.4,26.0,53.62,0.0
2018,6,20,19,30,23.0,4.0,3.0,14.8,3.0,0.0,0.0
2018,6,20,19,45,11.5,2.0,2.9,14.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,21,4,45,78.0,7.0,1.7,8.6,9.5,0.0,0.0
2018,6,21,5,0,156.0,14.0,1.8,8.8,19.0,11.02,0.0
2018,6,21,5,15,313.0,23.5,1.85,9.3,54.0,19.51,8.8
2018,6,21,5,30,470.0,33.0,1.9,9.8,89.0,27.72,18.7
2018,6,21,5,45,555.0,39.0,1.9,10.35,135.5,35.7,26.4
2018,6,21,6,0,640.0,45.0,1.9,10.9,182.0,41.41,31.81
2018,6,21,6,15,693.0,49.0,2.0,11.7,233.5,45.27,35.32
2018,6,21,6,30,746.0,53.0,2.1,12.5,285.0,49.22,38.75
2018,6,21,6,45,782.5,56.0,2.15,13.35,338.0,52.23,41.21
2018,6,21,7,0,819.0,59.0,2.2,14.2,391.0,61.12,48.79
2018,6,21,7,15,844.5,61.5,2.2,15.05,444.0,64.31,51.23
2018,6,21,7,30,870.0,64.0,2.2,15.9,497.0,67.41,53.54
2018,6,21,7,45,889.0,66.5,2.25,16.75,548.5,70.27,55.62
2018,6,21,8,0,908.0,69.0,2.3,17.6,600.0,73.0,57.58
2018,6,21,8,15,922.0,71.0,2.35,18.45,648.5,75.16,59.02
2018,6,21,8,30,936.0,73.0,2.4,19.3,697.0,77.19,60.35
2018,6,21,8,45,947.0,74.0,2.45,20.15,741.0,88.37,58.0
2018,6,21,9,0,958.0,75.0,2.5,21.0,785.0,149.16,79.88
2018,6,21,9,15,967.0,76.5,2.6,21.65,825.0,210.62,120.29
2018,6,21,9,30,976.0,78.0,2.7,22.3,865.0,272.28,169.16
2018,6,21,9,45,983.5,78.0,2.8,23.0,899.0,332.43,220.14
2018,6,21,10,0,991.0,78.0,2.9,23.7,933.0,392.06,271.28
2018,6,21,10,15,996.0,78.5,2.95,24.3,960.5,450.27,320.69
2018,6,21,10,30,1001.0,79.0,3.0,24.9,988.0,507.18,367.77
2018,6,21,10,45,1004.0,80.0,3.05,25.5,1008.5,561.94,411.76
2018,6,21,11,0,1007.0,81.0,3.1,26.1,1029.0,614.75,452.85
2018,6,21,11,15,1009.0,81.5,3.15,26.6,1042.5,664.43,490.56
2018,6,21,11,30,1011.0,82.0,3.2,27.1,1056.0,711.68,525.41
2018,6,21,11,45,1011.5,82.0,3.2,27.55,1061.5,754.92,556.42
2018,6,21,12,0,1012.0,82.0,3.2,28.0,1067.0,795.27,584.63
2018,6,21,12,15,1007.5,85.5,3.25,28.15,1064.5,831.75,609.49
2018,6,21,12,30,1003.0,89.0,3.3,28.3,1062.0,864.83,631.3
2018,6,21,12,45,996.0,92.5,3.4,28.5,1051.0,892.38,649.57
2018,6,21,13,0,989.0,96.0,3.5,28.7,1040.0,916.15,665.4
2018,6,21,13,15,986.5,95.5,3.55,28.65,1023.0,936.32,679.3
2018,6,21,13,30,984.0,95.0,3.6,28.6,1006.0,952.58,690.76
2018,6,21,13,45,980.0,94.0,3.65,28.55,982.0,963.06,698.58
2018,6,21,14,0,976.0,93.0,3.7,28.5,958.0,969.47,703.92
2018,6,21,14,15,970.5,91.0,3.75,28.3,927.0,969.48,705.64
2018,6,21,14,30,965.0,89.0,3.8,28.1,896.0,965.41,704.86
2018,6,21,14,45,957.5,87.5,3.85,27.9,859.0,956.05,700.74
2018,6,21,15,0,950.0,86.0,3.9,27.7,822.0,942.82,694.16
2018,6,21,15,15,940.0,84.5,3.9,27.7,780.0,923.62,682.86
2018,6,21,15,30,930.0,83.0,3.9,27.7,738.0,900.88,669.25
2018,6,21,15,45,917.5,80.5,3.95,27.05,691.5,871.55,653.11
2018,6,21,16,0,905.0,78.0,4.0,26.4,645.0,839.14,634.65
2018,6,21,16,15,889.5,75.5,3.95,25.95,595.5,801.48,611.35
2018,6,21,16,30,874.0,73.0,3.9,25.5,546.0,761.38,586.02
2018,6,21,16,45,853.0,69.5,3.9,25.05,494.0,713.96,555.15
2018,6,21,17,0,832.0,66.0,3.9,24.6,442.0,665.04,522.53
2018,6,21,17,15,802.0,62.5,3.75,23.9,389.0,614.63,486.18
2018,6,21,17,30,772.0,59.0,3.6,23.2,336.0,558.01,443.93
2018,6,21,17,45,728.5,55.5,3.4,22.5,284.0,494.0,394.24
2018,6,21,18,0,685.0,52.0,3.2,21.8,232.0,431.83,344.02
2018,6,21,18,15,618.0,46.5,2.9,20.65,182.5,358.77,283.65
2018,6,21,18,30,551.0,41.0,2.6,19.5,133.0,293.98,227.69
2018,6,21,18,45,438.5,33.5,2.3,18.35,91.5,214.11,158.75
2018,6,21,19,0,326.0,26.0,2.0,17.2,50.0,142.14,84.64
2018,6,21,19,15,175.0,15.0,2.0,16.6,26.5,55.37,0.0
2018,6,21,19,30,24.0,4.0,2.0,16.0,3.0,0.0,0.0
2018,6,21,19,45,12.0,2.0,1.95,15.4,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,22,4,45,63.5,7.0,0.8,10.5,9.0,0.0,0.0
2018,6,22,5,0,127.0,14.0,0.8,10.9,18.0,11.02,0.0
2018,6,22,5,15,278.0,25.0,0.85,11.75,52.5,20.69,9.41
2018,6,22,5,30,429.0,36.0,0.9,12.6,87.0,30.0,20.46
2018,6,22,5,45,520.0,42.0,0.9,13.4,133.0,35.04,25.49
2018,6,22,6,0,611.0,48.0,0.9,14.2,179.0,43.68,33.42
2018,6,22,6,15,667.5,53.5,0.9,15.1,231.0,48.66,37.85
2018,6,22,6,30,724.0,59.0,0.9,16.0,283.0,53.67,42.14
2018,6,22,6,45,762.0,62.5,0.9,16.9,336.5,56.87,44.7
2018,6,22,7,0,800.0,66.0,0.9,17.8,390.0,60.1,47.18
2018,6,22,7,15,827.0,69.0,1.05,19.0,443.0,62.75,49.06
2018,6,22,7,30,854.0,72.0,1.2,20.2,496.0,72.45,56.91
2018,6,22,7,45,874.0,75.0,1.3,21.35,548.0,75.52,59.02
2018,6,22,8,0,894.0,78.0,1.4,22.5,600.0,78.45,60.99
2018,6,22,8,15,909.0,80.0,1.55,23.6,648.5,80.48,62.2
2018,6,22,8,30,924.0,82.0,1.7,24.7,697.0,82.38,63.3
2018,6,22,8,45,935.5,84.0,1.8,25.8,742.0,93.12,61.01
2018,6,22,9,0,947.0,86.0,1.9,26.9,787.0,154.07,82.27
2018,6,22,9,15,954.5,88.5,1.95,27.6,826.5,215.45,121.42
2018,6,22,9,30,962.0,91.0,2.0,28.3,866.0,276.87,168.6
2018,6,22,9,45,967.0,93.0,2.1,29.0,899.5,337.06,218.04
2018,6,22,10,0,972.0,95.0,2.2,29.7,933.0,396.49,267.4
2018,6,22,10,15,977.0,96.5,2.2,30.15,961.0,454.59,315.09
2018,6,22,10,30,982.0,98.0,2.2,30.6,989.0,511.45,360.54
2018,6,22,10,45,985.0,98.5,2.25,31.0,1009.0,565.15,402.53
2018,6,22,11,0,988.0,99.0,2.3,31.4,1029.0,616.93,441.82
2018,6,22,11,15,989.5,99.5,2.4,31.7,1042.0,665.71,478.23
2018,6,22,11,30,991.0,100.0,2.5,32.0,1055.0,712.09,511.99
2018,6,22,11,45,992.5,100.0,2.55,32.25,1061.0,755.52,542.79
2018,6,22,12,0,994.0,100.0,2.6,32.5,1067.0,796.24,571.07
2018,6,22,12,15,993.0,100.5,2.7,32.6,1065.0,832.63,596.09
2018,6,22,12,30,992.0,101.0,2.8,32.7,1063.0,865.83,617.85
2018,6,22,12,45,989.5,101.0,2.9,32.75,1053.0,894.02,636.5
2018,6,22,13,0,987.0,101.0,3.0,32.8,1043.0,918.56,652.87
2018,6,22,13,15,983.5,100.5,3.05,32.75,1025.5,938.01,665.99
2018,6,22,13,30,980.0,100.0,3.1,32.7,1008.0,953.53,676.73
2018,6,22,13,45,975.0,99.0,3.2,32.65,983.0,963.25,684.27
2018,6,22,14,0,970.0,98.0,3.3,32.6,958.0,968.89,689.39
2018,6,22,14,15,962.5,97.0,3.35,32.35,926.5,968.24,690.85
2018,6,22,14,30,955.0,96.0,3.4,32.1,895.0,963.56,689.89
2018,6,22,14,45,946.5,94.5,3.45,31.9,857.5,953.54,685.48
2018,6,22,15,0,938.0,93.0,3.5,31.7,820.0,939.67,678.69
2018,6,22,15,15,927.5,91.0,3.5,31.7,778.0,919.82,667.21
2018,6,22,15,30,917.0,89.0,3.5,31.7,736.0,896.45,653.49
2018,6,22,15,45,903.0,87.0,3.6,31.0,689.0,866.8,637.93
2018,6,22,16,0,889.0,85.0,3.7,30.3,642.0,834.17,620.12
2018,6,22,16,15,870.5,82.5,3.7,29.8,592.0,794.68,596.32
2018,6,22,16,30,852.0,80.0,3.7,29.3,542.0,752.98,570.61
2018,6,22,16,45,827.0,77.0,3.7,28.8,489.5,710.88,544.13
2018,6,22,17,0,802.0,74.0,3.7,28.3,437.0,660.17,510.34
2018,6,22,17,15,769.0,70.5,3.55,27.5,384.0,602.79,469.77
2018,6,22,17,30,736.0,67.0,3.4,26.7,331.0,545.55,427.89
2018,6,22,17,45,688.5,62.0,3.25,25.9,278.5,478.98,377.28
2018,6,22,18,0,641.0,57.0,3.1,25.1,226.0,417.37,328.43
2018,6,22,18,15,569.5,51.5,2.7,23.85,177.5,344.6,269.18
2018,6,22,18,30,498.0,46.0,2.3,22.6,129.0,277.59,212.56
2018,6,22,18,45,384.5,37.0,1.9,21.3,88.5,198.21,145.42
2018,6,22,19,0,271.0,28.0,1.5,20.0,48.0,127.05,75.26
2018,6,22,19,15,144.0,15.0,1.4,19.4,25.0,47.76,0.0
2018,6,22,19,30,17.0,2.0,1.3,18.8,2.0,0.0,0.0
2018,6,22,19,45,8.5,1.0,1.25,18.2,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
