Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,18,0,517.0,64.0,2.1,24.1,198.0,373.58,295.52
2018,7,12,18,15,438.0,56.0,2.0,23.35,152.5,298.83,234.85
2018,7,12,18,30,359.0,48.0,1.9,22.6,107.0,230.92,177.94
2018,7,12,18,45,227.5,36.5,1.85,21.85,69.5,145.06,106.46
2018,7,12,19,0,96.0,25.0,1.8,21.1,32.0,65.58,33.75
2018,7,12,19,15,52.0,13.5,1.8,20.6,17.0,24.67,0.0
2018,7,12,19,30,8.0,2.0,1.8,20.1,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.8,19.65,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,13,4,45,8.5,2.0,1.5,14.6,2.0,0.0,0.0
2018,7,13,5,0,17.0,4.0,1.4,14.7,4.0,3.15,0.0
2018,7,13,5,15,98.0,17.0,1.35,15.1,25.0,12.91,0.0
2018,7,13,5,30,179.0,30.0,1.3,15.5,46.0,22.73,12.9
2018,7,13,5,45,126.0,39.0,1.2,15.95,54.0,29.37,19.91
2018,7,13,6,0,73.0,48.0,1.1,16.4,62.0,36.41,26.52
2018,7,13,6,15,42.0,57.0,1.05,16.95,65.5,43.43,32.88
2018,7,13,6,30,11.0,66.0,1.0,17.5,69.0,50.2,38.84
2018,7,13,6,45,184.5,83.0,0.9,18.05,152.5,60.24,47.49
2018,7,13,7,0,358.0,100.0,0.8,18.6,236.0,70.93,56.52
2018,7,13,7,15,533.0,93.0,0.75,19.3,328.0,69.17,54.62
2018,7,13,7,30,708.0,86.0,0.7,20.0,420.0,72.46,57.06
2018,7,13,7,45,733.5,89.0,0.65,20.75,469.0,74.4,58.29
2018,7,13,8,0,759.0,92.0,0.6,21.5,518.0,76.29,59.48
2018,7,13,8,15,778.0,94.5,0.6,22.25,564.5,77.64,60.21
2018,7,13,8,30,797.0,97.0,0.6,23.0,611.0,78.91,60.89
2018,7,13,8,45,812.5,99.0,0.55,23.8,654.5,89.14,68.94
2018,7,13,9,0,828.0,101.0,0.5,24.6,698.0,142.34,80.21
2018,7,13,9,15,836.5,104.0,0.55,25.3,736.0,198.05,113.81
2018,7,13,9,30,845.0,107.0,0.6,26.0,774.0,254.06,155.77
2018,7,13,9,45,850.5,110.5,0.7,26.75,806.5,309.66,200.8
2018,7,13,10,0,856.0,114.0,0.8,27.5,839.0,364.79,246.12
2018,7,13,10,15,863.0,115.5,0.95,28.05,867.0,418.51,290.2
2018,7,13,10,30,870.0,117.0,1.1,28.6,895.0,471.44,332.7
2018,7,13,10,45,876.0,116.5,1.2,29.1,916.0,521.53,371.86
2018,7,13,11,0,882.0,116.0,1.3,29.6,937.0,570.26,408.88
2018,7,13,11,15,886.0,116.5,1.45,30.0,951.5,616.97,443.89
2018,7,13,11,30,890.0,117.0,1.6,30.4,966.0,661.8,476.71
2018,7,13,11,45,892.5,116.5,1.75,30.75,973.0,702.84,506.34
2018,7,13,12,0,895.0,116.0,1.9,31.1,980.0,741.53,533.81
2018,7,13,12,15,897.5,114.5,2.05,31.2,980.0,776.94,559.2
2018,7,13,12,30,900.0,113.0,2.2,31.3,980.0,809.63,581.22
2018,7,13,12,45,902.0,110.0,2.35,31.4,972.5,837.73,600.25
2018,7,13,13,0,904.0,107.0,2.5,31.5,965.0,862.59,617.24
2018,7,13,13,15,901.0,106.0,2.55,31.45,949.5,881.5,630.1
2018,7,13,13,30,898.0,105.0,2.6,31.4,934.0,896.76,640.75
2018,7,13,13,45,894.5,103.5,2.7,31.35,912.0,907.39,648.93
2018,7,13,14,0,891.0,102.0,2.8,31.3,890.0,914.24,654.83
2018,7,13,14,15,885.0,101.0,2.85,31.15,861.5,915.52,657.19
2018,7,13,14,30,879.0,100.0,2.9,31.0,833.0,913.04,657.28
2018,7,13,14,45,871.0,97.5,3.0,30.8,798.0,903.51,653.4
2018,7,13,15,0,863.0,95.0,3.1,30.6,763.0,890.34,647.23
2018,7,13,15,15,851.5,94.0,3.1,30.6,723.5,872.11,636.63
2018,7,13,15,30,840.0,93.0,3.1,30.6,684.0,850.65,623.95
2018,7,13,15,45,826.5,90.0,3.15,30.0,640.0,822.24,608.37
2018,7,13,16,0,813.0,87.0,3.2,29.4,596.0,791.01,590.7
2018,7,13,16,15,795.5,84.0,3.25,28.95,549.0,762.33,574.2
2018,7,13,16,30,778.0,81.0,3.3,28.5,502.0,722.65,549.69
2018,7,13,16,45,753.5,78.0,3.35,28.05,452.5,675.84,519.64
2018,7,13,17,0,729.0,75.0,3.4,27.6,403.0,627.94,488.09
2018,7,13,17,15,696.5,70.5,3.4,26.9,352.5,572.15,448.76
2018,7,13,17,30,664.0,66.0,3.4,26.2,302.0,516.64,408.18
2018,7,13,17,45,617.5,61.0,3.4,25.45,253.0,455.46,361.56
2018,7,13,18,0,571.0,56.0,3.4,24.7,204.0,394.6,313.27
2018,7,13,18,15,501.5,49.5,3.3,23.85,158.5,323.67,255.1
2018,7,13,18,30,432.0,43.0,3.2,23.0,113.0,258.58,199.69
2018,7,13,18,45,326.5,33.5,3.1,22.1,76.0,183.05,134.87
2018,7,13,19,0,221.0,24.0,3.0,21.2,39.0,113.17,59.54
2018,7,13,19,15,117.0,13.0,2.95,20.6,20.5,41.97,0.0
2018,7,13,19,30,13.0,2.0,2.9,20.0,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,19.4,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.95,13.55,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,2.0,13.6,5.0,3.93,0.0
2018,7,14,5,15,165.0,16.5,2.0,14.05,29.5,12.98,0.0
2018,7,14,5,30,290.0,28.0,2.0,14.5,54.0,23.06,13.09
2018,7,14,5,45,387.0,36.5,2.0,15.0,94.0,30.0,20.5
2018,7,14,6,0,484.0,45.0,2.0,15.5,134.0,37.03,27.12
2018,7,14,6,15,524.0,53.5,2.0,16.2,177.0,43.59,33.1
2018,7,14,6,30,564.0,62.0,2.0,16.9,220.0,49.99,38.73
2018,7,14,6,45,622.5,65.0,2.0,17.6,272.5,52.53,40.81
2018,7,14,7,0,681.0,68.0,2.0,18.3,325.0,59.72,46.85
2018,7,14,7,15,719.5,70.0,2.0,19.05,377.0,61.56,48.13
2018,7,14,7,30,758.0,72.0,2.0,19.8,429.0,63.48,49.44
2018,7,14,7,45,781.0,75.0,2.0,20.6,478.5,65.8,51.06
2018,7,14,8,0,804.0,78.0,2.0,21.4,528.0,76.02,59.36
2018,7,14,8,15,822.0,80.0,2.0,22.2,575.5,78.05,60.65
2018,7,14,8,30,840.0,82.0,2.0,23.0,623.0,79.95,61.84
2018,7,14,8,45,854.0,83.5,2.05,23.85,666.5,81.31,62.57
2018,7,14,9,0,868.0,85.0,2.1,24.7,710.0,136.23,74.53
2018,7,14,9,15,878.5,86.5,2.15,25.35,749.5,193.55,109.48
2018,7,14,9,30,889.0,88.0,2.2,26.0,789.0,251.36,153.61
2018,7,14,9,45,897.0,89.5,2.25,26.7,823.0,308.77,201.05
2018,7,14,10,0,905.0,91.0,2.3,27.4,857.0,365.91,249.03
2018,7,14,10,15,911.0,92.0,2.35,27.95,884.5,421.42,295.41
2018,7,14,10,30,917.0,93.0,2.4,28.5,912.0,475.97,339.87
2018,7,14,10,45,921.5,93.5,2.45,29.05,933.5,528.21,381.31
2018,7,14,11,0,926.0,94.0,2.5,29.6,955.0,578.87,420.24
2018,7,14,11,15,929.5,94.0,2.6,29.85,969.0,626.78,456.73
2018,7,14,11,30,933.0,94.0,2.7,30.1,983.0,672.61,490.81
2018,7,14,11,45,934.5,94.0,2.8,30.35,990.0,714.84,521.61
2018,7,14,12,0,936.0,94.0,2.9,30.6,997.0,754.5,550.0
2018,7,14,12,15,936.0,94.5,3.0,30.65,996.5,790.72,575.31
2018,7,14,12,30,936.0,95.0,3.1,30.7,996.0,823.97,597.65
2018,7,14,12,45,934.5,95.0,3.2,30.8,988.0,852.42,616.69
2018,7,14,13,0,933.0,95.0,3.3,30.9,980.0,877.47,633.53
2018,7,14,13,15,930.5,94.0,3.35,30.8,964.5,897.18,647.18
2018,7,14,13,30,928.0,93.0,3.4,30.7,949.0,913.16,658.52
2018,7,14,13,45,924.0,92.0,3.5,30.65,926.5,923.99,666.8
2018,7,14,14,0,920.0,91.0,3.6,30.6,904.0,930.93,672.71
2018,7,14,14,15,914.0,90.0,3.7,30.35,875.0,932.18,675.58
2018,7,14,14,30,908.0,89.0,3.8,30.1,846.0,929.56,676.07
2018,7,14,14,45,900.0,87.5,3.85,29.8,811.0,920.79,672.5
2018,7,14,15,0,892.0,86.0,3.9,29.5,776.0,908.3,666.58
2018,7,14,15,15,881.0,84.5,3.9,29.5,735.5,889.54,655.49
2018,7,14,15,30,870.0,83.0,3.9,29.5,695.0,867.41,642.21
2018,7,14,15,45,857.0,81.5,4.0,28.6,651.0,840.38,628.33
2018,7,14,16,0,844.0,80.0,4.1,27.7,607.0,810.45,612.22
2018,7,14,16,15,826.5,77.0,4.1,27.05,559.0,772.47,589.16
2018,7,14,16,30,809.0,74.0,4.1,26.4,511.0,732.29,564.17
2018,7,14,16,45,785.5,71.5,4.05,25.75,461.0,693.43,539.5
2018,7,14,17,0,762.0,69.0,4.0,25.1,411.0,645.71,507.76
2018,7,14,17,15,730.5,65.0,3.95,24.4,360.0,589.89,468.22
2018,7,14,17,30,699.0,61.0,3.9,23.7,309.0,534.21,426.91
2018,7,14,17,45,655.0,56.5,3.85,22.95,259.5,471.08,378.19
2018,7,14,18,0,611.0,52.0,3.8,22.2,210.0,410.0,329.05
2018,7,14,18,15,543.5,46.0,3.65,21.45,163.5,341.06,271.47
2018,7,14,18,30,476.0,40.0,3.5,20.7,117.0,275.36,214.59
2018,7,14,18,45,369.5,32.0,3.4,19.95,79.0,198.68,147.59
2018,7,14,19,0,263.0,24.0,3.3,19.2,41.0,126.97,65.59
2018,7,14,19,15,140.0,13.5,3.25,18.7,21.5,48.76,0.0
2018,7,14,19,30,17.0,3.0,3.2,18.2,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,17.7,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,15,4,45,26.0,3.0,1.65,12.05,3.0,0.0,0.0
2018,7,15,5,0,52.0,6.0,1.6,12.2,6.0,4.72,0.0
2018,7,15,5,15,197.5,16.0,1.6,12.7,31.0,12.59,0.0
2018,7,15,5,30,343.0,26.0,1.6,13.2,56.0,21.6,11.83
2018,7,15,5,45,441.5,33.5,1.55,13.75,97.5,27.89,18.76
2018,7,15,6,0,540.0,41.0,1.5,14.3,139.0,34.33,24.88
2018,7,15,6,15,585.5,47.5,1.5,15.15,184.5,42.95,32.68
2018,7,15,6,30,631.0,54.0,1.5,16.0,230.0,48.58,37.65
2018,7,15,6,45,657.5,61.5,1.55,16.85,278.0,54.67,42.83
2018,7,15,7,0,684.0,69.0,1.6,17.7,326.0,60.55,47.7
2018,7,15,7,15,745.0,66.5,1.6,18.55,384.0,59.46,46.41
2018,7,15,7,30,806.0,64.0,1.6,19.4,442.0,65.6,51.36
2018,7,15,7,45,819.0,68.5,1.6,20.2,490.0,69.63,54.42
2018,7,15,8,0,832.0,73.0,1.6,21.0,538.0,73.45,57.27
2018,7,15,8,15,858.5,72.0,1.65,21.85,589.0,73.89,57.23
2018,7,15,8,30,885.0,71.0,1.7,22.7,640.0,74.31,57.2
2018,7,15,8,45,898.0,72.5,1.7,23.6,684.5,75.89,58.13
2018,7,15,9,0,911.0,74.0,1.7,24.5,729.0,133.16,70.77
2018,7,15,9,15,918.0,77.0,1.8,25.2,768.5,193.44,107.73
2018,7,15,9,30,925.0,80.0,1.9,25.9,808.0,253.83,153.95
2018,7,15,9,45,928.5,84.0,2.0,26.6,842.0,313.81,203.61
2018,7,15,10,0,932.0,88.0,2.1,27.3,876.0,373.02,253.38
2018,7,15,10,15,938.5,88.5,2.2,27.85,904.5,429.94,300.91
2018,7,15,10,30,945.0,89.0,2.3,28.4,933.0,485.88,346.51
2018,7,15,10,45,950.5,89.0,2.4,29.0,955.0,539.75,389.17
2018,7,15,11,0,956.0,89.0,2.5,29.6,977.0,592.05,429.33
2018,7,15,11,15,959.5,89.5,2.6,29.8,992.0,641.78,467.15
2018,7,15,11,30,963.0,90.0,2.7,30.0,1007.0,689.37,502.47
2018,7,15,11,45,965.5,89.5,2.85,30.25,1014.5,733.15,534.52
2018,7,15,12,0,968.0,89.0,3.0,30.5,1022.0,774.33,564.15
2018,7,15,12,15,966.5,90.5,3.1,30.5,1021.5,811.37,589.83
2018,7,15,12,30,965.0,92.0,3.2,30.5,1021.0,845.27,612.66
2018,7,15,12,45,961.5,93.0,3.3,30.55,1011.5,873.79,631.82
2018,7,15,13,0,958.0,94.0,3.4,30.6,1002.0,898.73,648.69
2018,7,15,13,15,956.0,93.0,3.5,30.5,986.5,919.44,663.28
2018,7,15,13,30,954.0,92.0,3.6,30.4,971.0,936.34,675.51
2018,7,15,13,45,950.0,91.5,3.65,30.3,948.5,948.02,684.18
2018,7,15,14,0,946.0,91.0,3.7,30.2,926.0,955.74,690.45
2018,7,15,14,15,940.5,89.5,3.75,29.9,896.5,957.12,693.29
2018,7,15,14,30,935.0,88.0,3.8,29.6,867.0,954.51,693.71
2018,7,15,14,45,927.5,86.0,3.9,29.35,831.0,945.61,690.28
2018,7,15,15,0,920.0,84.0,4.0,29.1,795.0,932.85,684.41
2018,7,15,15,15,909.5,83.0,4.0,29.1,754.0,914.77,673.85
2018,7,15,15,30,899.0,82.0,4.0,29.1,713.0,893.21,661.04
2018,7,15,15,45,886.5,80.0,4.05,28.25,668.0,865.5,646.51
2018,7,15,16,0,874.0,78.0,4.1,27.4,623.0,834.74,629.71
2018,7,15,16,15,857.5,75.0,4.1,26.8,574.0,796.75,606.75
2018,7,15,16,30,841.0,72.0,4.1,26.2,525.0,756.39,581.77
2018,7,15,16,45,818.0,69.5,4.1,25.6,474.0,709.65,551.68
2018,7,15,17,0,795.0,67.0,4.1,25.0,423.0,668.21,524.82
2018,7,15,17,15,763.5,63.0,4.0,24.2,370.5,611.06,484.79
2018,7,15,17,30,732.0,59.0,3.9,23.4,318.0,553.95,442.62
2018,7,15,17,45,687.0,55.0,3.85,22.65,267.0,489.28,392.83
2018,7,15,18,0,642.0,51.0,3.8,21.9,216.0,426.66,342.51
2018,7,15,18,15,573.0,45.5,3.65,21.05,168.0,355.86,283.48
2018,7,15,18,30,504.0,40.0,3.5,20.2,120.0,288.44,225.09
2018,7,15,18,45,391.5,32.0,3.4,19.35,81.0,207.76,154.55
2018,7,15,19,0,279.0,24.0,3.3,18.5,42.0,132.21,65.93
2018,7,15,19,15,148.5,13.5,3.2,17.95,22.0,51.25,0.0
2018,7,15,19,30,18.0,3.0,3.1,17.4,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.05,16.9,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,16,4,45,26.0,2.5,2.0,11.7,2.5,0.0,0.0
2018,7,16,5,0,52.0,5.0,2.0,11.8,5.0,3.93,0.0
2018,7,16,5,15,201.0,15.5,2.0,12.4,30.5,12.2,0.0
2018,7,16,5,30,350.0,26.0,2.0,13.0,56.0,21.64,11.69
2018,7,16,5,45,452.0,33.5,2.0,13.55,98.5,27.96,18.8
2018,7,16,6,0,554.0,41.0,2.0,14.1,141.0,37.37,27.56
2018,7,16,6,15,556.0,51.5,2.0,14.9,179.0,42.4,32.21
2018,7,16,6,30,558.0,62.0,2.0,15.7,217.0,49.95,38.9
2018,7,16,6,45,594.0,71.0,2.0,16.5,266.0,56.49,44.5
2018,7,16,7,0,630.0,80.0,2.0,17.3,315.0,62.82,49.77
2018,7,16,7,15,701.0,78.0,2.0,18.15,376.0,67.17,53.19
2018,7,16,7,30,772.0,76.0,2.0,19.0,437.0,66.62,52.32
2018,7,16,7,45,819.0,72.0,2.0,19.85,494.0,71.94,56.49
2018,7,16,8,0,866.0,68.0,2.0,20.7,551.0,70.95,55.23
2018,7,16,8,15,882.5,70.0,2.05,21.65,599.5,73.19,56.71
2018,7,16,8,30,899.0,72.0,2.1,22.6,648.0,75.32,58.08
2018,7,16,8,45,912.0,73.0,2.15,23.55,693.0,76.6,58.75
2018,7,16,9,0,925.0,74.0,2.2,24.5,738.0,134.46,71.38
2018,7,16,9,15,933.5,76.0,2.25,25.3,778.0,195.24,108.57
2018,7,16,9,30,942.0,78.0,2.3,26.1,818.0,256.28,155.26
2018,7,16,9,45,948.5,79.5,2.35,26.85,852.5,316.43,205.07
2018,7,16,10,0,955.0,81.0,2.4,27.6,887.0,376.08,255.23
2018,7,16,10,15,960.5,82.0,2.45,28.2,915.5,434.25,303.75
2018,7,16,10,30,966.0,83.0,2.5,28.8,944.0,491.31,350.14
2018,7,16,10,45,969.5,83.5,2.55,29.4,965.5,545.66,393.1
2018,7,16,11,0,973.0,84.0,2.6,30.0,987.0,598.21,433.29
2018,7,16,11,15,975.5,84.5,2.7,30.35,1001.5,648.18,470.98
2018,7,16,11,30,978.0,85.0,2.8,30.7,1016.0,695.85,506.03
2018,7,16,11,45,979.0,85.0,2.9,31.0,1022.5,739.64,537.65
2018,7,16,12,0,980.0,85.0,3.0,31.3,1029.0,780.66,566.71
2018,7,16,12,15,978.5,86.5,3.15,31.35,1028.5,818.12,592.53
2018,7,16,12,30,977.0,88.0,3.3,31.4,1028.0,852.39,615.65
2018,7,16,12,45,973.5,89.5,3.4,31.45,1019.0,881.67,635.23
2018,7,16,13,0,970.0,91.0,3.5,31.5,1010.0,907.34,652.5
2018,7,16,13,15,967.5,90.0,3.55,31.4,994.0,927.85,666.6
2018,7,16,13,30,965.0,89.0,3.6,31.3,978.0,944.47,678.3
2018,7,16,13,45,961.0,88.5,3.65,31.2,955.0,956.28,687.03
2018,7,16,14,0,957.0,88.0,3.7,31.1,932.0,964.07,693.32
2018,7,16,14,15,951.5,87.0,3.7,30.9,902.5,965.98,695.93
2018,7,16,14,30,946.0,86.0,3.7,30.7,873.0,963.87,696.12
2018,7,16,14,45,938.0,84.5,3.75,30.5,837.0,954.99,692.35
2018,7,16,15,0,930.0,83.0,3.8,30.3,801.0,942.23,686.17
2018,7,16,15,15,920.0,82.0,3.8,30.3,760.0,924.48,675.96
2018,7,16,15,30,910.0,81.0,3.8,30.3,719.0,903.2,663.49
2018,7,16,15,45,897.5,79.0,3.75,29.65,673.5,875.26,648.02
2018,7,16,16,0,885.0,77.0,3.7,29.0,628.0,844.23,630.36
2018,7,16,16,15,868.5,74.5,3.65,28.55,579.0,806.5,607.4
2018,7,16,16,30,852.0,72.0,3.6,28.1,530.0,766.37,582.48
2018,7,16,16,45,829.0,69.0,3.55,27.65,478.0,718.63,551.73
2018,7,16,17,0,806.0,66.0,3.5,27.2,426.0,676.16,524.18
2018,7,16,17,15,774.5,62.5,3.4,26.45,373.5,619.12,484.97
2018,7,16,17,30,743.0,59.0,3.3,25.7,321.0,562.08,443.46
2018,7,16,17,45,697.5,54.5,3.2,25.0,269.0,495.96,393.21
2018,7,16,18,0,652.0,50.0,3.1,24.3,217.0,431.95,342.46
2018,7,16,18,15,582.0,44.5,2.9,23.35,168.5,357.25,281.3
2018,7,16,18,30,512.0,39.0,2.7,22.4,120.0,291.62,225.02
2018,7,16,18,45,397.0,31.0,2.45,21.4,80.5,209.49,154.03
2018,7,16,19,0,282.0,23.0,2.2,20.4,41.0,132.44,62.18
2018,7,16,19,15,150.0,13.0,2.2,19.8,21.5,51.43,0.0
2018,7,16,19,30,18.0,3.0,2.2,19.2,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.5,2.2,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,1.2,13.4,2.5,0.0,0.0
2018,7,17,5,0,51.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,7,17,5,15,198.5,16.0,1.4,14.2,30.0,12.59,0.0
2018,7,17,5,30,346.0,26.0,1.5,14.8,55.0,21.65,11.39
2018,7,17,5,45,448.0,33.5,1.6,15.4,97.0,27.95,18.6
2018,7,17,6,0,550.0,41.0,1.7,16.0,139.0,37.35,27.3
2018,7,17,6,15,559.5,50.5,1.7,16.8,178.0,41.67,31.31
2018,7,17,6,30,569.0,60.0,1.7,17.6,217.0,48.61,37.41
2018,7,17,6,45,586.5,70.5,1.7,18.4,261.5,56.05,43.77
2018,7,17,7,0,604.0,81.0,1.7,19.2,306.0,63.14,49.67
2018,7,17,7,15,632.5,89.0,1.7,20.1,355.5,68.36,53.8
2018,7,17,7,30,661.0,97.0,1.7,21.0,405.0,73.37,57.67
2018,7,17,7,45,705.5,98.0,1.75,21.95,460.5,74.0,57.75
2018,7,17,8,0,750.0,99.0,1.8,22.9,516.0,80.93,63.13
2018,7,17,8,15,795.5,96.0,1.85,23.7,573.5,79.17,61.22
2018,7,17,8,30,841.0,93.0,1.9,24.5,631.0,86.6,66.99
2018,7,17,8,45,881.0,84.5,1.95,25.25,683.5,82.69,63.35
2018,7,17,9,0,921.0,76.0,2.0,26.0,736.0,135.48,71.81
2018,7,17,9,15,927.0,79.5,2.05,26.75,775.5,196.73,109.28
2018,7,17,9,30,933.0,83.0,2.1,27.5,815.0,257.97,155.92
2018,7,17,9,45,936.5,86.5,2.15,28.2,848.5,318.28,205.57
2018,7,17,10,0,940.0,90.0,2.2,28.9,882.0,377.81,255.28
2018,7,17,10,15,921.0,107.0,2.2,29.45,904.5,436.86,304.25
2018,7,17,10,30,902.0,124.0,2.2,30.0,927.0,492.14,348.79
2018,7,17,10,45,903.0,127.0,2.25,30.55,947.5,544.22,389.45
2018,7,17,11,0,904.0,130.0,2.3,31.1,968.0,594.46,427.43
2018,7,17,11,15,934.5,111.5,2.35,31.4,989.5,644.92,465.04
2018,7,17,11,30,965.0,93.0,2.4,31.7,1011.0,694.69,501.29
2018,7,17,11,45,960.5,97.5,2.4,32.0,1016.5,737.93,531.56
2018,7,17,12,0,956.0,102.0,2.4,32.3,1022.0,778.14,559.02
2018,7,17,12,15,959.5,99.5,2.5,32.4,1022.0,815.62,584.61
2018,7,17,12,30,963.0,97.0,2.6,32.5,1022.0,850.16,607.26
2018,7,17,12,45,958.0,99.0,2.65,32.65,1012.5,878.46,625.39
2018,7,17,13,0,953.0,101.0,2.7,32.8,1003.0,903.15,641.23
2018,7,17,13,15,950.0,100.0,2.75,32.75,986.5,923.14,654.67
2018,7,17,13,30,947.0,99.0,2.8,32.7,970.0,939.28,665.78
2018,7,17,13,45,942.5,98.0,2.9,32.65,947.0,950.16,674.07
2018,7,17,14,0,938.0,97.0,3.0,32.6,924.0,957.06,679.99
2018,7,17,14,15,931.5,96.0,3.05,32.4,894.0,958.16,682.41
2018,7,17,14,30,925.0,95.0,3.1,32.2,864.0,955.29,682.48
2018,7,17,14,45,917.0,93.0,3.2,32.0,828.0,946.13,678.99
2018,7,17,15,0,909.0,91.0,3.3,31.8,792.0,933.14,673.13
2018,7,17,15,15,898.0,89.5,3.3,31.8,750.5,914.29,662.33
2018,7,17,15,30,887.0,88.0,3.3,31.8,709.0,891.99,649.34
2018,7,17,15,45,872.5,86.0,3.4,31.1,663.5,862.83,634.17
2018,7,17,16,0,858.0,84.0,3.5,30.4,618.0,830.75,616.8
2018,7,17,16,15,840.0,81.5,3.5,29.85,569.0,792.55,594.07
2018,7,17,16,30,822.0,79.0,3.5,29.3,520.0,760.04,574.98
2018,7,17,16,45,797.5,75.5,3.5,28.8,468.5,711.03,543.7
2018,7,17,17,0,773.0,72.0,3.5,28.3,417.0,660.79,510.88
2018,7,17,17,15,738.5,68.5,3.45,27.5,364.5,602.85,470.97
2018,7,17,17,30,704.0,65.0,3.4,26.7,312.0,545.18,429.2
2018,7,17,17,45,656.0,60.0,3.35,25.9,260.5,478.5,378.79
2018,7,17,18,0,608.0,55.0,3.3,25.1,209.0,417.23,330.32
2018,7,17,18,15,535.0,48.5,3.15,24.1,161.5,342.29,269.21
2018,7,17,18,30,462.0,42.0,3.0,23.1,114.0,273.5,210.82
2018,7,17,18,45,339.0,32.5,2.85,22.15,75.0,189.03,138.5
2018,7,17,19,0,216.0,23.0,2.7,21.2,36.0,110.38,47.93
2018,7,17,19,15,108.0,11.5,2.6,20.6,18.0,38.83,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,1.5,14.3,2.0,0.0,0.0
2018,7,18,5,0,36.0,5.0,1.6,14.4,4.0,0.0,0.0
2018,7,18,5,15,121.5,16.0,1.65,14.85,24.0,12.59,0.0
2018,7,18,5,30,207.0,27.0,1.7,15.3,44.0,20.63,10.32
2018,7,18,5,45,269.0,40.0,1.8,15.7,77.5,30.43,20.68
2018,7,18,6,0,331.0,53.0,1.9,16.1,111.0,40.13,29.71
2018,7,18,6,15,424.5,60.0,1.8,16.8,160.0,47.77,36.67
2018,7,18,6,30,518.0,67.0,1.7,17.5,209.0,53.3,41.55
2018,7,18,6,45,558.0,76.0,1.6,18.2,257.5,59.71,47.01
2018,7,18,7,0,598.0,85.0,1.5,18.9,306.0,65.93,52.15
2018,7,18,7,15,643.5,89.0,1.5,19.8,359.5,68.59,54.07
2018,7,18,7,30,689.0,93.0,1.5,20.7,413.0,71.3,55.97
2018,7,18,7,45,747.0,89.0,1.5,21.6,472.0,74.82,58.52
2018,7,18,8,0,805.0,85.0,1.5,22.5,531.0,72.79,56.37
2018,7,18,8,15,834.5,83.5,1.6,23.35,582.0,80.52,62.45
2018,7,18,8,30,864.0,82.0,1.7,24.2,633.0,80.58,62.07
2018,7,18,8,45,877.0,84.0,1.75,25.0,677.5,82.27,63.08
2018,7,18,9,0,890.0,86.0,1.8,25.8,722.0,139.13,75.66
2018,7,18,9,15,898.0,88.5,1.85,26.7,761.5,198.37,111.68
2018,7,18,9,30,906.0,91.0,1.9,27.6,801.0,257.83,156.72
2018,7,18,9,45,875.0,112.0,1.95,28.45,822.5,318.67,207.48
2018,7,18,10,0,844.0,133.0,2.0,29.3,844.0,374.59,254.59
2018,7,18,10,15,713.0,220.5,2.1,29.8,835.0,429.6,301.65
2018,7,18,10,30,582.0,308.0,2.2,30.3,826.0,477.96,340.8
2018,7,18,10,45,629.5,290.0,2.35,30.85,862.5,524.8,376.1
2018,7,18,11,0,677.0,272.0,2.5,31.4,899.0,577.77,415.14
2018,7,18,11,15,701.0,259.5,2.65,31.6,917.5,623.13,448.89
2018,7,18,11,30,725.0,247.0,2.8,31.8,936.0,668.44,482.07
2018,7,18,11,45,734.0,241.0,2.95,32.05,942.5,708.04,510.6
2018,7,18,12,0,743.0,235.0,3.1,32.3,949.0,745.93,537.52
2018,7,18,12,15,844.5,167.5,3.15,32.35,978.5,794.81,573.41
2018,7,18,12,30,946.0,100.0,3.2,32.4,1008.0,840.45,605.0
2018,7,18,12,45,946.0,99.0,3.2,32.45,1000.5,869.87,623.96
2018,7,18,13,0,946.0,98.0,3.2,32.5,993.0,895.86,640.77
2018,7,18,13,15,943.0,97.5,3.15,32.45,977.0,916.11,653.85
2018,7,18,13,30,940.0,97.0,3.1,32.4,961.0,932.57,664.56
2018,7,18,13,45,935.5,96.0,3.05,32.35,938.0,943.33,671.72
2018,7,18,14,0,931.0,95.0,3.0,32.3,915.0,950.14,676.49
2018,7,18,14,15,924.5,94.5,3.0,32.2,885.5,951.67,678.54
2018,7,18,14,30,918.0,94.0,3.0,32.1,856.0,949.28,678.26
2018,7,18,14,45,909.0,92.5,3.0,31.95,820.0,939.72,673.66
2018,7,18,15,0,900.0,91.0,3.0,31.8,784.0,926.39,666.79
2018,7,18,15,15,889.0,89.0,3.0,31.8,742.5,907.08,655.73
2018,7,18,15,30,878.0,87.0,3.0,31.8,701.0,884.34,642.51
2018,7,18,15,45,841.5,92.5,3.1,31.15,649.5,844.48,620.15
2018,7,18,16,0,805.0,98.0,3.2,30.5,598.0,812.29,602.63
2018,7,18,16,15,805.5,88.5,3.35,29.85,554.5,782.2,586.4
2018,7,18,16,30,806.0,79.0,3.5,29.2,511.0,748.72,567.4
2018,7,18,16,45,782.5,76.0,3.6,28.55,460.5,701.53,537.96
2018,7,18,17,0,759.0,73.0,3.7,27.9,410.0,653.08,506.84
2018,7,18,17,15,725.0,68.5,3.7,26.85,358.0,594.79,466.98
2018,7,18,17,30,691.0,64.0,3.7,25.8,306.0,536.82,425.22
2018,7,18,17,45,642.0,59.5,3.75,24.75,255.5,473.15,377.14
2018,7,18,18,0,593.0,55.0,3.8,23.7,205.0,409.98,327.22
2018,7,18,18,15,517.0,49.0,3.6,22.7,158.0,334.75,265.24
2018,7,18,18,30,441.0,43.0,3.4,21.7,111.0,265.9,206.32
2018,7,18,18,45,319.0,32.5,3.25,20.7,72.5,181.76,133.77
2018,7,18,19,0,197.0,22.0,3.1,19.7,34.0,103.16,41.26
2018,7,18,19,15,98.5,11.0,2.85,19.25,17.0,35.93,0.0
2018,7,18,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.85,15.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,7,19,5,15,40.5,15.0,2.65,15.4,18.0,11.8,0.0
2018,7,19,5,30,77.0,28.0,2.5,15.8,34.0,20.93,10.24
2018,7,19,5,45,153.0,44.5,2.35,16.2,67.5,33.04,22.83
2018,7,19,6,0,229.0,61.0,2.2,16.6,101.0,44.92,33.8
2018,7,19,6,15,243.5,77.5,2.05,17.25,132.5,56.63,44.36
2018,7,19,6,30,258.0,94.0,1.9,17.9,164.0,67.82,54.19
2018,7,19,6,45,368.0,103.0,1.8,18.55,226.0,73.67,59.1
2018,7,19,7,0,478.0,112.0,1.7,19.2,288.0,80.6,64.79
2018,7,19,7,15,525.5,119.5,1.6,20.0,340.0,85.65,68.67
2018,7,19,7,30,573.0,127.0,1.5,20.8,392.0,92.18,73.74
2018,7,19,7,45,614.0,131.0,1.35,21.55,444.5,93.73,74.52
2018,7,19,8,0,655.0,135.0,1.2,22.3,497.0,95.31,75.32
2018,7,19,8,15,682.5,138.5,1.2,23.25,545.5,96.24,75.54
2018,7,19,8,30,710.0,142.0,1.2,24.2,594.0,97.14,75.74
2018,7,19,8,45,702.0,156.0,1.15,25.1,629.5,103.02,80.05
2018,7,19,9,0,694.0,170.0,1.1,26.0,665.0,157.48,95.78
2018,7,19,9,15,727.5,164.5,1.15,26.85,709.5,206.88,124.66
2018,7,19,9,30,761.0,159.0,1.2,27.7,754.0,265.38,167.29
2018,7,19,9,45,792.0,150.5,1.3,28.55,794.0,317.31,208.2
2018,7,19,10,0,823.0,142.0,1.4,29.4,834.0,371.71,251.87
2018,7,19,10,15,830.0,144.0,1.5,30.0,862.0,426.16,295.96
2018,7,19,10,30,837.0,146.0,1.6,30.6,890.0,480.0,338.49
2018,7,19,10,45,842.0,147.5,1.7,31.15,911.0,528.98,376.51
2018,7,19,11,0,847.0,149.0,1.8,31.7,932.0,577.7,413.14
2018,7,19,11,15,850.5,149.0,1.9,31.9,945.5,623.03,447.0
2018,7,19,11,30,854.0,149.0,2.0,32.1,959.0,666.51,478.76
2018,7,19,11,45,856.0,149.0,2.1,32.35,966.0,706.99,507.67
2018,7,19,12,0,858.0,149.0,2.2,32.6,973.0,745.23,534.51
2018,7,19,12,15,859.0,148.0,2.35,32.6,972.5,779.59,559.23
2018,7,19,12,30,860.0,147.0,2.5,32.6,972.0,811.3,581.41
2018,7,19,12,45,860.5,144.5,2.6,32.6,964.0,838.56,599.73
2018,7,19,13,0,861.0,142.0,2.7,32.6,956.0,862.68,616.08
2018,7,19,13,15,858.5,141.0,2.8,32.5,941.0,882.12,629.74
2018,7,19,13,30,856.0,140.0,2.9,32.4,926.0,898.06,641.28
2018,7,19,13,45,852.5,137.0,3.0,32.3,903.5,907.76,648.94
2018,7,19,14,0,849.0,134.0,3.1,32.2,881.0,913.71,654.34
2018,7,19,14,15,842.5,132.0,3.15,31.95,852.0,914.11,656.37
2018,7,19,14,30,836.0,130.0,3.2,31.7,823.0,910.8,656.17
2018,7,19,14,45,827.0,127.0,3.3,31.4,788.0,913.54,660.51
2018,7,19,15,0,818.0,124.0,3.4,31.1,753.0,899.39,653.84
2018,7,19,15,15,805.5,121.5,3.4,31.1,713.0,879.13,641.91
2018,7,19,15,30,793.0,119.0,3.4,31.1,673.0,855.66,627.91
2018,7,19,15,45,776.5,116.0,3.45,30.35,628.5,825.13,611.24
2018,7,19,16,0,760.0,113.0,3.5,29.6,584.0,791.93,592.53
2018,7,19,16,15,739.0,108.5,3.5,29.0,536.0,751.03,567.56
2018,7,19,16,30,718.0,104.0,3.5,28.4,488.0,712.28,543.7
2018,7,19,16,45,689.5,99.5,3.5,27.8,438.0,662.28,511.23
2018,7,19,17,0,661.0,95.0,3.5,27.2,388.0,611.64,476.67
2018,7,19,17,15,622.5,89.5,3.45,26.4,337.5,552.74,434.81
2018,7,19,17,30,584.0,84.0,3.4,25.6,287.0,494.76,392.18
2018,7,19,17,45,532.0,76.0,3.3,24.85,238.0,427.39,340.48
2018,7,19,18,0,480.0,68.0,3.2,24.1,189.0,363.17,289.29
2018,7,19,18,15,408.0,58.0,3.05,23.2,144.5,290.63,229.73
2018,7,19,18,30,336.0,48.0,2.9,22.3,100.0,221.71,171.43
2018,7,19,18,45,236.5,35.0,2.7,21.45,65.0,150.65,109.95
2018,7,19,19,0,137.0,22.0,2.5,20.6,30.0,82.17,28.38
2018,7,19,19,15,68.5,11.0,2.4,20.15,15.0,27.7,0.0
2018,7,19,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.7,15.05,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,7,20,5,15,86.0,15.0,1.85,15.8,21.0,11.8,0.0
2018,7,20,5,30,163.0,28.0,1.9,16.4,40.0,21.18,10.08
2018,7,20,5,45,252.5,41.0,2.0,16.95,76.5,31.03,20.99
2018,7,20,6,0,342.0,54.0,2.1,17.5,113.0,40.9,30.15
2018,7,20,6,15,409.0,64.0,2.15,18.35,157.5,50.87,39.11
2018,7,20,6,30,476.0,74.0,2.2,19.2,202.0,58.25,45.56
2018,7,20,6,45,524.5,81.5,2.25,20.1,250.5,63.4,49.84
2018,7,20,7,0,573.0,89.0,2.3,21.0,299.0,68.48,53.92
2018,7,20,7,15,609.0,95.0,2.3,21.9,348.5,72.21,56.72
2018,7,20,7,30,645.0,101.0,2.3,22.8,398.0,75.85,59.38
2018,7,20,7,45,671.5,105.5,2.25,23.65,446.5,78.21,60.92
2018,7,20,8,0,698.0,110.0,2.2,24.5,495.0,80.49,62.38
2018,7,20,8,15,718.5,114.0,2.15,25.4,541.5,82.22,63.36
2018,7,20,8,30,739.0,118.0,2.1,26.3,588.0,90.96,70.11
2018,7,20,8,45,755.5,121.5,2.0,27.2,631.5,92.13,70.58
2018,7,20,9,0,772.0,125.0,1.9,28.1,675.0,144.72,82.87
2018,7,20,9,15,732.0,152.5,1.9,28.85,697.5,200.66,119.19
2018,7,20,9,30,692.0,180.0,1.9,29.6,720.0,258.62,164.37
2018,7,20,9,45,768.5,149.0,1.85,30.3,773.5,310.46,203.38
2018,7,20,10,0,845.0,118.0,1.8,31.0,827.0,366.63,247.05
2018,7,20,10,15,852.5,119.0,1.8,31.4,855.0,420.18,290.72
2018,7,20,10,30,860.0,120.0,1.8,31.8,883.0,473.01,332.73
2018,7,20,10,45,865.5,120.5,1.8,32.25,904.5,523.58,371.78
2018,7,20,11,0,871.0,121.0,1.8,32.7,926.0,572.8,408.55
2018,7,20,11,15,875.0,121.5,1.85,32.9,940.5,619.57,443.14
2018,7,20,11,30,879.0,122.0,1.9,33.1,955.0,664.49,475.52
2018,7,20,11,45,881.5,121.5,2.0,33.3,962.0,705.61,504.9
2018,7,20,12,0,884.0,121.0,2.1,33.5,969.0,744.4,532.14
2018,7,20,12,15,886.0,119.5,2.2,33.5,969.0,779.54,556.86
2018,7,20,12,30,888.0,118.0,2.3,33.5,969.0,811.93,578.37
2018,7,20,12,45,889.5,115.5,2.4,33.5,961.5,840.13,597.19
2018,7,20,13,0,891.0,113.0,2.5,33.5,954.0,865.11,614.0
2018,7,20,13,15,888.0,112.5,2.6,33.35,939.0,884.57,627.73
2018,7,20,13,30,885.0,112.0,2.7,33.2,924.0,900.43,639.31
2018,7,20,13,45,881.0,110.0,2.85,33.05,901.5,910.32,647.58
2018,7,20,14,0,877.0,108.0,3.0,32.9,879.0,916.41,653.56
2018,7,20,14,15,870.0,107.0,3.1,32.55,850.0,916.94,656.29
2018,7,20,14,30,863.0,106.0,3.2,32.2,821.0,913.73,656.76
2018,7,20,14,45,854.0,104.0,3.3,31.9,786.0,904.0,652.96
2018,7,20,15,0,845.0,102.0,3.4,31.6,751.0,890.68,646.9
2018,7,20,15,15,833.5,100.0,3.4,31.6,711.0,871.66,635.77
2018,7,20,15,30,822.0,98.0,3.4,31.6,671.0,849.4,622.56
2018,7,20,15,45,806.5,95.5,3.6,30.65,626.5,829.96,614.62
2018,7,20,16,0,791.0,93.0,3.8,29.7,582.0,797.49,597.48
2018,7,20,16,15,771.5,89.5,3.8,29.1,534.5,758.09,573.51
2018,7,20,16,30,752.0,86.0,3.8,28.5,487.0,716.68,547.73
2018,7,20,16,45,726.0,82.5,3.8,27.9,437.5,668.63,516.62
2018,7,20,17,0,700.0,79.0,3.8,27.3,388.0,619.62,484.07
2018,7,20,17,15,664.5,74.5,3.75,26.6,338.0,565.11,445.24
2018,7,20,17,30,629.0,70.0,3.7,25.9,288.0,508.72,403.58
2018,7,20,17,45,579.5,64.0,3.65,25.15,239.0,443.27,353.36
2018,7,20,18,0,530.0,58.0,3.6,24.4,190.0,380.71,303.37
2018,7,20,18,15,458.0,50.0,3.5,23.7,145.5,308.03,243.32
2018,7,20,18,30,386.0,42.0,3.4,23.0,101.0,241.66,186.53
2018,7,20,18,45,277.0,32.0,3.3,22.3,66.0,165.83,120.59
2018,7,20,19,0,168.0,22.0,3.2,21.6,31.0,92.57,27.62
2018,7,20,19,15,84.0,11.0,3.1,21.2,15.5,32.1,0.0
2018,7,20,19,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,20.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.5,15.0,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.5,15.1,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.5,1.55,15.6,21.5,11.41,0.0
2018,7,21,5,30,190.0,27.0,1.6,16.1,41.0,20.54,9.25
2018,7,21,5,45,285.5,38.0,1.65,16.6,77.5,30.9,20.87
2018,7,21,6,0,381.0,49.0,1.7,17.1,114.0,39.64,29.1
2018,7,21,6,15,413.0,61.0,1.7,17.8,153.0,48.57,37.19
2018,7,21,6,30,445.0,73.0,1.7,18.5,192.0,57.17,44.75
2018,7,21,6,45,503.5,80.0,1.75,19.2,242.0,62.04,48.85
2018,7,21,7,0,562.0,87.0,1.8,19.9,292.0,66.91,52.81
2018,7,21,7,15,557.5,102.5,1.75,20.75,332.0,76.61,60.77
2018,7,21,7,30,553.0,118.0,1.7,21.6,372.0,85.69,68.04
2018,7,21,7,45,431.0,164.0,1.65,22.45,376.0,109.01,87.15
2018,7,21,8,0,309.0,210.0,1.6,23.3,380.0,136.2,109.03
2018,7,21,8,15,462.0,185.0,1.6,24.0,465.0,118.75,93.93
2018,7,21,8,30,615.0,160.0,1.6,24.7,550.0,105.6,82.59
2018,7,21,8,45,701.0,137.0,1.6,25.45,612.0,92.21,71.12
2018,7,21,9,0,787.0,114.0,1.6,26.2,674.0,139.47,78.86
2018,7,21,9,15,544.0,212.5,1.65,26.85,610.0,209.38,134.44
2018,7,21,9,30,301.0,311.0,1.7,27.5,546.0,262.64,183.89
2018,7,21,9,45,325.5,320.5,1.75,28.15,584.5,300.04,211.62
2018,7,21,10,0,350.0,330.0,1.8,28.8,623.0,340.14,241.85
2018,7,21,10,15,507.0,281.5,1.95,29.2,722.5,393.97,280.34
2018,7,21,10,30,664.0,233.0,2.1,29.6,822.0,463.98,331.75
2018,7,21,10,45,752.5,186.0,2.2,30.0,868.5,516.34,371.66
2018,7,21,11,0,841.0,139.0,2.3,30.4,915.0,569.66,412.21
2018,7,21,11,15,852.5,134.5,2.5,30.55,931.5,616.35,447.97
2018,7,21,11,30,864.0,130.0,2.7,30.7,948.0,661.75,482.12
2018,7,21,11,45,867.0,129.5,2.85,30.85,955.5,702.78,512.33
2018,7,21,12,0,870.0,129.0,3.0,31.0,963.0,741.57,540.46
2018,7,21,12,15,875.0,126.0,3.15,30.9,964.0,777.54,566.89
2018,7,21,12,30,880.0,123.0,3.3,30.8,965.0,810.95,590.04
2018,7,21,12,45,885.0,117.5,3.4,30.75,958.5,839.46,609.57
2018,7,21,13,0,890.0,112.0,3.5,30.7,952.0,864.79,627.05
2018,7,21,13,15,888.0,111.5,3.55,30.55,937.5,885.1,641.3
2018,7,21,13,30,886.0,111.0,3.6,30.4,923.0,901.85,653.33
2018,7,21,13,45,882.0,109.0,3.7,30.2,900.5,911.74,661.4
2018,7,21,14,0,878.0,107.0,3.8,30.0,878.0,917.84,667.15
2018,7,21,14,15,872.5,105.0,3.8,29.75,849.5,918.76,669.23
2018,7,21,14,30,867.0,103.0,3.8,29.5,821.0,915.9,668.98
2018,7,21,14,45,859.0,101.5,3.85,29.2,786.5,907.52,665.62
2018,7,21,15,0,851.0,100.0,3.9,28.9,752.0,895.56,659.98
2018,7,21,15,15,839.5,97.5,3.9,28.9,712.0,875.89,648.21
2018,7,21,15,30,828.0,95.0,3.9,28.9,672.0,852.95,634.3
2018,7,21,15,45,814.0,92.5,3.9,28.15,628.0,824.75,618.64
2018,7,21,16,0,800.0,90.0,3.9,27.4,584.0,803.09,607.39
2018,7,21,16,15,782.5,86.5,3.9,26.9,537.0,765.05,583.87
2018,7,21,16,30,765.0,83.0,3.9,26.4,490.0,724.87,558.54
2018,7,21,16,45,741.0,79.0,3.85,25.85,440.5,677.29,527.29
2018,7,21,17,0,717.0,75.0,3.8,25.3,391.0,628.61,494.56
2018,7,21,17,15,682.5,71.0,3.75,24.6,341.0,571.93,454.22
2018,7,21,17,30,648.0,67.0,3.7,23.9,291.0,518.4,414.39
2018,7,21,17,45,599.5,61.5,3.6,23.2,242.0,453.25,363.89
2018,7,21,18,0,551.0,56.0,3.5,22.5,193.0,390.85,313.54
2018,7,21,18,15,478.0,48.5,3.4,21.75,147.5,317.12,252.24
2018,7,21,18,30,405.0,41.0,3.3,21.0,102.0,249.76,194.14
2018,7,21,18,45,291.5,31.0,3.15,20.3,66.5,171.07,125.02
2018,7,21,19,0,178.0,21.0,3.0,19.6,31.0,95.29,22.92
2018,7,21,19,15,89.0,10.5,2.9,19.15,15.5,33.21,0.0
2018,7,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,7,22,5,15,117.5,14.0,1.3,14.9,22.0,11.02,0.0
2018,7,22,5,30,221.0,26.0,1.3,15.3,42.0,21.39,9.47
2018,7,22,5,45,323.0,36.0,1.3,15.65,79.5,29.46,19.69
2018,7,22,6,0,425.0,46.0,1.3,16.0,117.0,37.56,27.41
2018,7,22,6,15,493.5,53.5,1.3,16.55,163.5,43.45,32.88
2018,7,22,6,30,562.0,61.0,1.3,17.1,210.0,49.37,38.16
2018,7,22,6,45,601.5,67.0,1.3,17.65,258.0,53.81,41.96
2018,7,22,7,0,641.0,73.0,1.3,18.2,306.0,58.19,45.58
2018,7,22,7,15,681.0,76.0,1.3,18.85,357.5,60.46,47.27
2018,7,22,7,30,721.0,79.0,1.3,19.5,409.0,67.86,53.33
2018,7,22,7,45,746.0,82.5,1.3,20.1,458.5,70.34,55.09
2018,7,22,8,0,771.0,86.0,1.3,20.7,508.0,72.74,56.79
2018,7,22,8,15,790.0,88.0,1.35,21.4,555.0,73.94,57.43
2018,7,22,8,30,809.0,90.0,1.4,22.1,602.0,83.94,65.45
2018,7,22,8,45,823.5,92.5,1.45,22.85,646.0,85.77,66.56
2018,7,22,9,0,838.0,95.0,1.5,23.6,690.0,141.08,79.25
2018,7,22,9,15,849.5,97.0,1.5,24.35,729.5,197.81,114.19
2018,7,22,9,30,861.0,99.0,1.5,25.1,769.0,255.2,157.99
2018,7,22,9,45,869.5,100.0,1.5,25.85,802.5,311.55,204.35
2018,7,22,10,0,878.0,101.0,1.5,26.6,836.0,367.7,251.11
2018,7,22,10,15,884.5,102.0,1.6,27.15,864.0,422.66,296.74
2018,7,22,10,30,891.0,103.0,1.7,27.7,892.0,476.74,340.57
2018,7,22,10,45,896.5,103.5,1.75,28.3,913.5,528.87,381.4
2018,7,22,11,0,902.0,104.0,1.8,28.9,935.0,579.57,419.82
2018,7,22,11,15,906.0,104.0,1.9,29.3,950.0,627.37,455.6
2018,7,22,11,30,910.0,104.0,2.0,29.7,965.0,673.2,489.03
2018,7,22,11,45,912.0,104.0,2.1,30.1,972.0,715.5,519.24
2018,7,22,12,0,914.0,104.0,2.2,30.5,979.0,755.33,547.11
2018,7,22,12,15,915.0,103.0,2.3,30.6,978.5,790.94,571.6
2018,7,22,12,30,916.0,102.0,2.4,30.7,978.0,823.62,593.3
2018,7,22,12,45,916.5,100.5,2.5,30.8,970.5,852.34,612.4
2018,7,22,13,0,917.0,99.0,2.6,30.9,963.0,877.73,629.38
2018,7,22,13,15,914.0,98.5,2.7,30.8,947.5,897.49,643.31
2018,7,22,13,30,911.0,98.0,2.8,30.7,932.0,913.55,655.0
