Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,6,30,174.0,38.0,1.9,12.4,72.0,28.42,19.9
2018,8,21,6,45,88.0,51.0,1.85,12.85,68.5,37.79,28.43
2018,8,21,7,0,2.0,64.0,1.8,13.3,65.0,48.9,38.35
2018,8,21,7,15,3.5,77.0,1.75,13.9,78.5,58.56,46.77
2018,8,21,7,30,5.0,90.0,1.7,14.5,92.0,68.16,54.97
2018,8,21,7,45,7.0,108.0,1.6,15.15,111.0,81.13,65.94
2018,8,21,8,0,9.0,126.0,1.5,15.8,130.0,93.96,76.6
2018,8,21,8,15,7.5,129.5,1.45,16.5,133.0,96.9,78.6
2018,8,21,8,30,6.0,133.0,1.4,17.2,136.0,99.74,80.52
2018,8,21,8,45,77.5,164.0,1.4,17.95,214.5,116.13,87.91
2018,8,21,9,0,149.0,195.0,1.4,18.7,293.0,152.3,111.88
2018,8,21,9,15,283.0,191.0,1.45,19.35,391.5,178.58,125.98
2018,8,21,9,30,417.0,187.0,1.5,20.0,490.0,233.4,164.78
2018,8,21,9,45,349.5,229.5,1.55,20.65,492.0,272.41,199.2
2018,8,21,10,0,282.0,272.0,1.6,21.3,494.0,304.19,226.63
2018,8,21,10,15,431.5,260.0,1.75,21.8,614.0,384.69,286.83
2018,8,21,10,30,581.0,248.0,1.9,22.3,734.0,481.59,359.14
2018,8,21,10,45,756.0,179.5,2.0,22.8,829.0,563.6,420.66
2018,8,21,11,0,931.0,111.0,2.1,23.3,924.0,654.58,488.33
2018,8,21,11,15,933.5,111.5,2.2,23.65,938.0,705.22,525.83
2018,8,21,11,30,936.0,112.0,2.3,24.0,952.0,753.53,560.99
2018,8,21,11,45,895.0,137.5,2.45,24.35,945.0,787.52,585.14
2018,8,21,12,0,854.0,163.0,2.6,24.7,938.0,827.75,612.59
2018,8,21,12,15,875.5,150.0,2.7,24.9,943.0,857.69,633.21
2018,8,21,12,30,897.0,137.0,2.8,25.1,948.0,898.0,660.15
2018,8,21,12,45,910.0,128.0,2.9,25.3,943.5,931.63,682.49
2018,8,21,13,0,923.0,119.0,3.0,25.5,939.0,962.0,702.72
2018,8,21,13,15,886.0,137.5,3.05,25.5,912.0,968.19,707.38
2018,8,21,13,30,849.0,156.0,3.1,25.5,885.0,985.74,719.81
2018,8,21,13,45,877.0,135.0,3.2,25.55,869.5,991.98,725.14
2018,8,21,14,0,905.0,114.0,3.3,25.6,854.0,1009.93,738.37
2018,8,21,14,15,896.5,113.0,3.3,25.4,822.0,1008.22,738.76
2018,8,21,14,30,888.0,112.0,3.3,25.2,790.0,1002.51,736.87
2018,8,21,14,45,877.0,109.5,3.35,25.05,751.0,988.87,730.14
2018,8,21,15,0,866.0,107.0,3.4,24.9,712.0,971.44,721.05
2018,8,21,15,15,851.0,104.5,3.4,24.9,668.0,958.86,714.53
2018,8,21,15,30,836.0,102.0,3.4,24.9,624.0,930.17,697.21
2018,8,21,15,45,816.5,99.0,3.4,24.2,575.5,893.57,676.4
2018,8,21,16,0,797.0,96.0,3.4,23.5,527.0,854.24,653.41
2018,8,21,16,15,755.5,95.0,3.45,22.9,471.5,795.57,616.26
2018,8,21,16,30,714.0,94.0,3.5,22.3,416.0,741.6,581.58
2018,8,21,16,45,661.5,90.0,3.5,21.75,359.0,670.0,532.42
2018,8,21,17,0,609.0,86.0,3.5,21.2,302.0,599.53,482.49
2018,8,21,17,15,517.5,80.0,3.45,20.25,242.5,500.25,407.61
2018,8,21,17,30,426.0,74.0,3.4,19.3,183.0,400.69,329.1
2018,8,21,17,45,365.0,61.5,3.3,18.4,139.5,328.03,269.15
2018,8,21,18,0,304.0,49.0,3.2,17.5,96.0,260.77,211.05
2018,8,21,18,15,210.5,35.0,3.15,16.7,61.5,180.83,139.25
2018,8,21,18,30,117.0,21.0,3.1,15.9,27.0,97.11,18.94
2018,8,21,18,45,58.5,10.5,3.1,15.15,13.5,32.55,0.0
2018,8,21,19,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,0.9,10.45,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,0.9,10.9,3.0,2.36,0.0
2018,8,22,5,45,62.0,16.0,0.9,11.35,21.5,12.19,0.0
2018,8,22,6,0,115.0,29.0,0.9,11.8,40.0,21.97,12.78
2018,8,22,6,15,250.0,43.0,0.8,12.4,86.0,32.49,23.11
2018,8,22,6,30,385.0,57.0,0.7,13.0,132.0,45.64,35.22
2018,8,22,6,45,200.0,77.5,0.6,13.65,117.0,56.49,45.04
2018,8,22,7,0,15.0,98.0,0.5,14.3,102.0,71.71,58.43
2018,8,22,7,15,11.0,108.0,0.6,15.15,111.5,79.35,64.8
2018,8,22,7,30,7.0,118.0,0.7,16.0,121.0,86.89,70.92
2018,8,22,7,45,6.0,129.5,0.85,16.85,132.0,95.35,77.71
2018,8,22,8,0,5.0,141.0,1.0,17.7,143.0,103.73,84.32
2018,8,22,8,15,38.0,160.5,1.1,18.55,182.0,113.51,92.01
2018,8,22,8,30,71.0,180.0,1.2,19.4,221.0,126.46,102.24
2018,8,22,8,45,105.5,193.0,1.3,20.2,259.5,135.12,101.52
2018,8,22,9,0,140.0,206.0,1.4,21.0,298.0,158.28,115.88
2018,8,22,9,15,121.0,242.5,1.55,21.75,325.5,190.43,140.88
2018,8,22,9,30,102.0,279.0,1.7,22.5,353.0,221.14,165.16
2018,8,22,9,45,216.5,290.5,1.85,23.25,457.5,273.27,201.78
2018,8,22,10,0,331.0,302.0,2.0,24.0,562.0,344.06,253.6
2018,8,22,10,15,551.0,240.0,2.1,24.55,691.5,424.49,312.33
2018,8,22,10,30,771.0,178.0,2.2,25.1,821.0,525.73,387.24
2018,8,22,10,45,852.0,144.0,2.3,25.65,872.0,591.02,436.67
2018,8,22,11,0,933.0,110.0,2.4,26.2,923.0,657.36,486.27
2018,8,22,11,15,937.5,110.0,2.45,26.55,938.0,709.02,524.1
2018,8,22,11,30,942.0,110.0,2.5,26.9,953.0,758.5,559.45
2018,8,22,11,45,944.5,109.5,2.55,27.2,959.5,803.68,591.13
2018,8,22,12,0,947.0,109.0,2.6,27.5,966.0,846.07,618.65
2018,8,22,12,15,945.0,110.0,2.65,27.6,964.0,883.12,642.88
2018,8,22,12,30,943.0,111.0,2.7,27.7,962.0,916.75,664.82
2018,8,22,12,45,938.5,112.0,2.75,27.8,951.0,944.64,683.02
2018,8,22,13,0,934.0,113.0,2.8,27.9,940.0,968.72,698.83
2018,8,22,13,15,930.5,112.0,2.85,27.75,922.5,987.93,712.32
2018,8,22,13,30,927.0,111.0,2.9,27.6,905.0,1003.16,723.42
2018,8,22,13,45,921.5,109.5,3.0,27.5,879.5,1011.93,730.83
2018,8,22,14,0,916.0,108.0,3.1,27.4,854.0,1016.58,735.8
2018,8,22,14,15,908.0,106.5,3.15,27.15,821.5,1014.69,736.78
2018,8,22,14,30,900.0,105.0,3.2,26.9,789.0,1008.76,735.33
2018,8,22,14,45,889.0,103.0,3.25,26.6,750.5,995.39,729.33
2018,8,22,15,0,878.0,101.0,3.3,26.3,712.0,978.21,720.96
2018,8,22,15,15,863.5,98.5,3.3,26.3,667.5,953.47,706.44
2018,8,22,15,30,849.0,96.0,3.3,26.3,623.0,936.94,697.5
2018,8,22,15,45,829.5,93.5,3.4,25.4,574.5,900.57,678.15
2018,8,22,16,0,810.0,91.0,3.5,24.5,526.0,861.45,656.58
2018,8,22,16,15,783.5,87.5,3.5,23.8,474.0,812.59,626.56
2018,8,22,16,30,757.0,84.0,3.5,23.1,422.0,761.99,594.59
2018,8,22,16,45,721.0,79.0,3.5,22.4,368.0,705.3,557.19
2018,8,22,17,0,685.0,74.0,3.5,21.7,314.0,644.19,515.17
2018,8,22,17,15,633.0,67.5,3.4,20.7,260.5,570.03,461.66
2018,8,22,17,30,581.0,61.0,3.3,19.7,207.0,498.18,406.2
2018,8,22,17,45,503.0,53.0,3.2,18.7,157.5,411.04,335.36
2018,8,22,18,0,425.0,45.0,3.1,17.7,108.0,329.8,265.94
2018,8,22,18,15,299.0,32.5,3.05,16.95,68.0,226.21,173.19
2018,8,22,18,30,173.0,20.0,3.0,16.2,28.0,121.17,0.0
2018,8,22,18,45,86.5,10.0,2.9,15.45,14.0,43.84,0.0
2018,8,22,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,23,5,15,15.5,2.5,1.35,10.15,2.5,0.0,0.0
2018,8,23,5,30,31.0,5.0,1.5,10.7,5.0,3.93,0.0
2018,8,23,5,45,146.0,18.5,1.7,11.25,30.5,14.56,0.0
2018,8,23,6,0,261.0,32.0,1.9,11.8,56.0,26.31,16.19
2018,8,23,6,15,352.5,43.0,1.9,12.4,98.0,35.05,25.28
2018,8,23,6,30,444.0,54.0,1.9,13.0,140.0,43.76,33.48
2018,8,23,6,45,284.5,82.0,1.9,13.6,143.5,59.42,47.62
2018,8,23,7,0,125.0,110.0,1.9,14.2,147.0,77.66,63.73
2018,8,23,7,15,103.0,132.0,1.85,14.9,166.5,91.3,75.41
2018,8,23,7,30,81.0,154.0,1.8,15.6,186.0,106.89,88.52
2018,8,23,7,45,84.0,177.5,1.7,16.3,214.5,121.6,100.59
2018,8,23,8,0,87.0,201.0,1.6,17.0,243.0,135.99,112.15
2018,8,23,8,15,150.5,215.0,1.6,17.75,297.5,141.24,115.82
2018,8,23,8,30,214.0,229.0,1.6,18.5,352.0,150.66,122.95
2018,8,23,8,45,275.0,239.0,1.55,19.25,410.0,164.06,120.82
2018,8,23,9,0,336.0,249.0,1.5,20.0,468.0,202.22,142.77
2018,8,23,9,15,488.0,222.5,1.6,20.55,563.5,239.38,164.13
2018,8,23,9,30,640.0,196.0,1.7,21.1,659.0,298.78,206.37
2018,8,23,9,45,731.5,172.0,1.75,21.7,726.0,356.99,252.2
2018,8,23,10,0,823.0,148.0,1.8,22.3,793.0,426.96,307.6
2018,8,23,10,15,830.5,151.0,1.9,22.8,822.0,485.33,355.43
2018,8,23,10,30,838.0,154.0,2.0,23.3,851.0,543.08,401.41
2018,8,23,10,45,843.0,155.5,2.1,23.8,872.5,597.45,443.53
2018,8,23,11,0,848.0,157.0,2.2,24.3,894.0,650.41,483.33
2018,8,23,11,15,850.5,159.0,2.3,24.7,908.0,700.51,520.16
2018,8,23,11,30,853.0,161.0,2.4,25.1,922.0,748.53,554.61
2018,8,23,11,45,853.0,162.0,2.55,25.45,927.5,791.56,585.32
2018,8,23,12,0,853.0,163.0,2.7,25.8,933.0,831.87,613.65
2018,8,23,12,15,847.0,166.5,2.8,25.9,929.5,866.54,637.45
2018,8,23,12,30,841.0,170.0,2.9,26.0,926.0,897.78,658.48
2018,8,23,12,45,830.5,174.0,3.0,26.1,914.0,921.96,674.88
2018,8,23,13,0,820.0,178.0,3.1,26.2,902.0,942.25,688.85
2018,8,23,13,15,814.0,177.0,3.2,26.15,884.0,958.23,700.53
2018,8,23,13,30,808.0,176.0,3.3,26.1,866.0,970.35,709.84
2018,8,23,13,45,799.5,174.0,3.4,26.0,840.0,975.24,714.71
2018,8,23,14,0,791.0,172.0,3.5,25.9,814.0,976.18,717.18
2018,8,23,14,15,780.0,170.0,3.55,25.65,782.0,970.77,715.7
2018,8,23,14,30,769.0,168.0,3.6,25.4,750.0,971.53,718.52
2018,8,23,14,45,754.5,164.5,3.65,25.1,711.5,953.82,709.24
2018,8,23,15,0,740.0,161.0,3.7,24.8,673.0,932.62,697.77
2018,8,23,15,15,722.0,156.5,3.7,24.8,629.5,903.66,679.93
2018,8,23,15,30,704.0,152.0,3.7,24.8,586.0,871.71,660.03
2018,8,23,15,45,679.5,146.0,3.75,23.95,538.0,829.41,635.14
2018,8,23,16,0,655.0,140.0,3.8,23.1,490.0,784.97,608.23
2018,8,23,16,15,622.5,133.5,3.8,22.4,439.0,731.19,573.33
2018,8,23,16,30,590.0,127.0,3.8,21.7,388.0,676.39,536.81
2018,8,23,16,45,549.0,117.5,3.8,21.0,336.0,603.9,485.58
2018,8,23,17,0,508.0,108.0,3.8,20.3,284.0,541.12,439.53
2018,8,23,17,15,454.5,96.5,3.75,19.4,234.0,468.49,383.96
2018,8,23,17,30,401.0,85.0,3.7,18.5,184.0,399.17,328.67
2018,8,23,17,45,330.5,68.5,3.6,17.6,137.0,317.0,260.43
2018,8,23,18,0,260.0,52.0,3.5,16.7,90.0,241.17,194.91
2018,8,23,18,15,173.0,34.0,3.45,16.0,55.0,161.94,122.17
2018,8,23,18,30,86.0,16.0,3.4,15.3,20.0,73.55,0.0
2018,8,23,18,45,43.0,8.0,3.3,14.6,10.0,6.29,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.7,9.85,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,1.9,10.2,2.0,0.0,0.0
2018,8,24,5,45,22.0,16.0,2.1,10.5,17.5,12.59,0.0
2018,8,24,6,0,39.0,30.0,2.3,10.8,33.0,22.49,12.91
2018,8,24,6,15,187.0,47.5,2.3,11.3,81.0,35.28,25.56
2018,8,24,6,30,335.0,65.0,2.3,11.8,129.0,48.49,37.84
2018,8,24,6,45,297.0,82.0,2.25,12.3,152.0,59.56,47.98
2018,8,24,7,0,259.0,99.0,2.2,12.8,175.0,71.16,58.3
2018,8,24,7,15,209.5,123.0,2.15,13.45,192.0,85.5,70.75
2018,8,24,7,30,160.0,147.0,2.1,14.1,209.0,101.84,84.67
2018,8,24,7,45,202.0,166.0,2.05,14.75,256.0,114.28,94.93
2018,8,24,8,0,244.0,185.0,2.0,15.4,303.0,121.78,100.77
2018,8,24,8,15,386.0,182.0,1.95,16.15,392.0,117.77,96.65
2018,8,24,8,30,528.0,179.0,1.9,16.9,481.0,117.8,96.06
2018,8,24,8,45,665.0,153.0,1.85,17.65,565.0,133.79,87.51
2018,8,24,9,0,802.0,127.0,1.8,18.4,649.0,189.1,114.24
2018,8,24,9,15,806.5,134.0,1.8,19.1,687.5,250.28,160.56
2018,8,24,9,30,811.0,141.0,1.8,19.8,726.0,311.49,211.44
2018,8,24,9,45,809.5,151.0,1.85,20.5,759.0,372.76,263.54
2018,8,24,10,0,808.0,161.0,1.9,21.2,792.0,432.94,313.97
2018,8,24,10,15,817.5,162.5,2.0,21.8,821.0,490.43,361.13
2018,8,24,10,30,827.0,164.0,2.1,22.4,850.0,547.53,406.55
2018,8,24,10,45,834.0,165.0,2.2,22.95,872.5,602.22,448.89
2018,8,24,11,0,841.0,166.0,2.3,23.5,895.0,655.73,489.06
2018,8,24,11,15,846.0,166.5,2.45,23.9,909.5,706.09,526.44
2018,8,24,11,30,851.0,167.0,2.6,24.3,924.0,754.57,561.63
2018,8,24,11,45,854.0,166.0,2.7,24.75,930.0,798.18,592.36
2018,8,24,12,0,857.0,165.0,2.8,25.2,936.0,839.21,620.76
2018,8,24,12,15,855.0,166.0,2.9,25.4,934.0,875.12,645.14
2018,8,24,12,30,853.0,167.0,3.0,25.6,932.0,907.78,666.87
2018,8,24,12,45,848.0,167.0,3.1,25.8,920.5,933.46,684.0
2018,8,24,13,0,843.0,167.0,3.2,26.0,909.0,955.41,698.78
2018,8,24,13,15,839.0,165.5,3.3,25.9,891.5,973.07,711.69
2018,8,24,13,30,835.0,164.0,3.4,25.8,874.0,986.86,722.23
2018,8,24,13,45,829.0,161.5,3.5,25.7,849.0,993.83,728.48
2018,8,24,14,0,823.0,159.0,3.6,25.6,824.0,996.81,732.31
2018,8,24,14,15,813.5,156.0,3.65,25.35,791.5,991.88,731.2
2018,8,24,14,30,804.0,153.0,3.7,25.1,759.0,983.03,727.67
2018,8,24,14,45,791.5,149.0,3.75,24.85,720.0,966.39,719.07
2018,8,24,15,0,779.0,145.0,3.8,24.6,681.0,954.41,713.75
2018,8,24,15,15,761.5,141.0,3.8,24.6,637.0,925.91,696.25
2018,8,24,15,30,744.0,137.0,3.8,24.6,593.0,894.32,676.7
2018,8,24,15,45,721.5,132.0,3.75,23.75,545.0,854.14,653.0
2018,8,24,16,0,699.0,127.0,3.7,22.9,497.0,811.64,627.29
2018,8,24,16,15,669.5,120.5,3.7,22.3,446.0,759.34,593.61
2018,8,24,16,30,640.0,114.0,3.7,21.7,395.0,705.82,558.24
2018,8,24,16,45,599.5,106.0,3.65,21.05,342.5,640.98,513.26
2018,8,24,17,0,559.0,98.0,3.6,20.4,290.0,576.53,466.71
2018,8,24,17,15,504.0,87.5,3.5,19.5,238.0,499.94,408.54
2018,8,24,17,30,449.0,77.0,3.4,18.6,186.0,422.69,347.37
2018,8,24,17,45,373.0,63.0,3.25,17.75,138.5,337.58,276.75
2018,8,24,18,0,297.0,49.0,3.1,16.9,91.0,259.47,209.12
2018,8,24,18,15,197.5,32.5,3.05,16.2,55.5,173.76,129.29
2018,8,24,18,30,98.0,16.0,3.0,15.5,20.0,58.62,0.0
2018,8,24,18,45,49.0,8.0,2.9,14.85,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,25,5,15,12.0,1.5,1.15,9.4,1.5,0.0,0.0
2018,8,25,5,30,24.0,3.0,1.3,9.9,3.0,0.0,0.0
2018,8,25,5,45,106.0,16.5,1.4,10.35,24.5,12.98,0.0
2018,8,25,6,0,188.0,30.0,1.5,10.8,46.0,22.75,12.93
2018,8,25,6,15,225.0,42.5,1.5,11.4,75.0,31.98,22.62
2018,8,25,6,30,262.0,55.0,1.5,12.0,104.0,41.0,31.13
2018,8,25,6,45,138.0,72.5,1.5,12.6,99.0,52.57,41.68
2018,8,25,7,0,14.0,90.0,1.5,13.2,94.0,66.39,53.97
2018,8,25,7,15,26.5,117.0,1.45,14.05,126.5,83.18,68.53
2018,8,25,7,30,39.0,144.0,1.4,14.9,159.0,100.46,83.17
2018,8,25,7,45,77.0,169.5,1.3,15.7,204.5,116.98,96.83
2018,8,25,8,0,115.0,195.0,1.2,16.5,250.0,129.1,106.46
2018,8,25,8,15,284.0,191.5,1.2,17.4,348.0,125.84,102.89
2018,8,25,8,30,453.0,188.0,1.2,18.3,446.0,121.19,98.27
2018,8,25,8,45,433.5,203.0,1.15,19.2,466.0,150.23,105.29
2018,8,25,9,0,414.0,218.0,1.1,20.1,486.0,191.57,130.88
2018,8,25,9,15,281.5,276.5,1.15,20.85,464.0,238.59,171.64
2018,8,25,9,30,149.0,335.0,1.2,21.6,442.0,268.97,200.03
2018,8,25,9,45,186.5,352.5,1.25,22.35,493.0,308.83,229.18
2018,8,25,10,0,224.0,370.0,1.3,23.1,544.0,353.52,262.04
2018,8,25,10,15,263.0,375.0,1.4,23.75,587.0,395.21,292.89
2018,8,25,10,30,302.0,380.0,1.5,24.4,630.0,442.1,327.37
2018,8,25,10,45,360.0,376.0,1.65,25.05,681.5,496.67,367.23
2018,8,25,11,0,418.0,372.0,1.8,25.7,733.0,560.39,413.03
2018,8,25,11,15,438.5,373.0,1.9,26.05,757.0,605.45,445.21
2018,8,25,11,30,459.0,374.0,2.0,26.4,781.0,651.17,477.48
2018,8,25,11,45,484.0,368.0,2.15,26.75,800.0,695.07,508.5
2018,8,25,12,0,509.0,362.0,2.3,27.1,819.0,738.98,539.2
2018,8,25,12,15,602.0,310.5,2.45,27.2,849.5,799.82,583.22
2018,8,25,12,30,695.0,259.0,2.6,27.3,880.0,865.21,629.77
2018,8,25,12,45,717.5,243.0,2.75,27.4,878.0,898.69,653.47
2018,8,25,13,0,740.0,227.0,2.9,27.5,876.0,929.43,675.6
2018,8,25,13,15,778.5,199.5,3.0,27.3,870.0,960.82,697.9
2018,8,25,13,30,817.0,172.0,3.1,27.1,864.0,979.5,711.74
2018,8,25,13,45,812.0,168.5,3.25,26.9,839.0,986.26,718.47
2018,8,25,14,0,807.0,165.0,3.4,26.7,814.0,989.07,722.86
2018,8,25,14,15,794.0,162.5,3.45,26.2,780.0,981.06,720.44
2018,8,25,14,30,781.0,160.0,3.5,25.7,746.0,969.15,715.64
2018,8,25,14,45,744.0,163.0,3.55,25.25,698.0,945.44,702.89
2018,8,25,15,0,707.0,166.0,3.6,24.8,650.0,909.23,681.68
2018,8,25,15,15,596.0,188.0,3.6,24.8,578.0,818.15,620.71
2018,8,25,15,30,485.0,210.0,3.6,24.8,506.0,719.84,551.49
2018,8,25,15,45,553.5,174.5,3.7,23.55,486.0,736.2,570.55
2018,8,25,16,0,622.0,139.0,3.8,22.3,466.0,756.49,590.56
2018,8,25,16,15,648.0,120.5,3.75,21.6,430.5,741.66,583.09
2018,8,25,16,30,674.0,102.0,3.7,20.9,395.0,722.0,572.18
2018,8,25,16,45,638.0,94.0,3.65,20.15,342.5,659.69,529.17
2018,8,25,17,0,602.0,86.0,3.6,19.4,290.0,597.5,484.99
2018,8,25,17,15,546.5,77.0,3.5,18.6,237.5,520.62,426.75
2018,8,25,17,30,491.0,68.0,3.4,17.8,185.0,446.51,367.67
2018,8,25,17,45,394.5,56.5,3.25,16.95,135.5,347.38,285.4
2018,8,25,18,0,298.0,45.0,3.1,16.1,86.0,255.38,206.06
2018,8,25,18,15,205.0,30.5,3.0,15.45,53.0,175.18,128.22
2018,8,25,18,30,112.0,16.0,2.9,14.8,20.0,65.25,0.0
2018,8,25,18,45,56.0,8.0,2.75,14.15,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,8,26,5,15,21.5,3.0,1.15,8.95,2.5,0.0,0.0
2018,8,26,5,30,43.0,6.0,1.3,9.4,5.0,0.0,0.0
2018,8,26,5,45,181.5,17.5,1.5,9.9,30.5,13.77,0.0
2018,8,26,6,0,320.0,29.0,1.7,10.4,56.0,24.09,13.78
2018,8,26,6,15,418.0,38.0,1.7,11.0,99.5,31.42,22.12
2018,8,26,6,30,516.0,47.0,1.7,11.6,143.0,38.85,29.24
2018,8,26,6,45,386.5,63.0,1.7,12.25,148.0,47.64,37.31
2018,8,26,7,0,257.0,79.0,1.7,12.9,153.0,56.77,45.46
2018,8,26,7,15,245.5,98.0,1.7,13.8,180.0,70.66,57.56
2018,8,26,7,30,234.0,117.0,1.7,14.7,207.0,82.35,67.43
2018,8,26,7,45,229.5,142.5,1.7,15.6,241.5,97.48,80.09
2018,8,26,8,0,225.0,168.0,1.7,16.5,276.0,111.87,91.87
2018,8,26,8,15,425.0,153.5,1.75,17.35,384.5,102.12,82.88
2018,8,26,8,30,625.0,139.0,1.8,18.2,493.0,96.51,77.55
2018,8,26,8,45,767.5,111.0,1.8,19.05,582.0,123.73,75.11
2018,8,26,9,0,910.0,83.0,1.8,19.9,671.0,183.82,104.66
2018,8,26,9,15,923.0,84.0,1.85,20.6,713.5,247.88,153.33
2018,8,26,9,30,936.0,85.0,1.9,21.3,756.0,312.65,207.55
2018,8,26,9,45,946.5,85.5,1.95,22.05,792.5,376.7,262.37
2018,8,26,10,0,957.0,86.0,2.0,22.8,829.0,440.59,316.28
2018,8,26,10,15,964.0,86.5,2.1,23.4,858.5,502.53,367.54
2018,8,26,10,30,971.0,87.0,2.2,24.0,888.0,563.36,416.26
2018,8,26,10,45,977.0,87.0,2.25,24.55,911.0,621.89,461.48
2018,8,26,11,0,983.0,87.0,2.3,25.1,934.0,678.68,503.88
2018,8,26,11,15,986.5,87.0,2.4,25.55,948.5,731.85,542.86
2018,8,26,11,30,990.0,87.0,2.5,26.0,963.0,782.55,579.08
2018,8,26,11,45,992.0,87.0,2.6,26.45,969.5,829.46,610.73
2018,8,26,12,0,994.0,87.0,2.7,26.9,976.0,873.35,639.05
2018,8,26,12,15,991.5,87.5,2.8,27.05,973.0,910.77,663.7
2018,8,26,12,30,989.0,88.0,2.9,27.2,970.0,944.52,685.94
2018,8,26,12,45,984.5,89.5,3.0,27.35,959.0,973.65,705.21
2018,8,26,13,0,980.0,91.0,3.1,27.5,948.0,998.81,721.97
2018,8,26,13,15,976.5,90.0,3.2,27.4,929.5,1018.29,735.93
2018,8,26,13,30,973.0,89.0,3.3,27.3,911.0,1033.59,747.38
2018,8,26,13,45,967.5,88.5,3.4,27.25,885.0,1043.25,755.24
2018,8,26,14,0,962.0,88.0,3.5,27.2,859.0,1048.65,760.57
2018,8,26,14,15,954.5,87.0,3.55,26.9,826.0,1047.29,762.09
2018,8,26,14,30,947.0,86.0,3.6,26.6,793.0,1041.71,761.1
2018,8,26,14,45,937.0,84.0,3.7,26.3,753.5,1028.39,755.57
2018,8,26,15,0,927.0,82.0,3.8,26.0,714.0,1011.06,747.52
2018,8,26,15,15,913.5,80.0,3.8,26.0,668.5,986.51,733.18
2018,8,26,15,30,900.0,78.0,3.8,26.0,623.0,958.42,716.53
2018,8,26,15,45,881.0,76.0,3.9,24.95,573.5,921.91,697.55
2018,8,26,16,0,862.0,74.0,4.0,23.9,524.0,882.63,676.21
2018,8,26,16,15,836.0,71.0,3.95,23.15,470.5,843.03,652.59
2018,8,26,16,30,810.0,68.0,3.9,22.4,417.0,791.57,619.87
2018,8,26,16,45,774.5,64.5,3.9,21.65,362.5,730.38,579.26
2018,8,26,17,0,739.0,61.0,3.9,20.9,308.0,668.84,536.87
2018,8,26,17,15,663.0,58.0,3.8,19.85,250.0,578.47,470.63
2018,8,26,17,30,587.0,55.0,3.7,18.8,192.0,497.76,407.88
2018,8,26,17,45,482.0,47.5,3.55,17.8,141.0,393.67,322.11
2018,8,26,18,0,377.0,40.0,3.4,16.8,90.0,298.34,239.79
2018,8,26,18,15,223.5,26.5,3.35,16.0,52.5,179.63,127.82
2018,8,26,18,30,70.0,13.0,3.3,15.2,15.0,43.17,0.0
2018,8,26,18,45,35.0,6.5,3.2,14.4,7.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,27,5,15,10.0,1.0,1.85,10.2,1.0,0.0,0.0
2018,8,27,5,30,20.0,2.0,1.9,10.5,2.0,0.0,0.0
2018,8,27,5,45,154.5,14.0,2.0,10.75,25.5,11.02,0.0
2018,8,27,6,0,289.0,26.0,2.1,11.0,49.0,21.46,11.34
2018,8,27,6,15,422.0,34.0,2.05,11.55,96.5,28.2,19.19
2018,8,27,6,30,555.0,42.0,2.0,12.1,144.0,38.22,28.59
2018,8,27,6,45,323.0,41.0,1.95,12.6,105.0,32.14,23.34
2018,8,27,7,0,91.0,40.0,1.9,13.1,66.0,30.18,21.6
2018,8,27,7,15,45.5,41.5,1.8,13.8,54.5,32.35,23.44
2018,8,27,7,30,0.0,43.0,1.7,14.5,43.0,32.86,23.75
2018,8,27,7,45,0.0,57.0,1.65,15.2,57.0,43.66,33.13
2018,8,27,8,0,0.0,71.0,1.6,15.9,71.0,54.5,42.39
2018,8,27,8,15,0.5,100.5,1.6,16.6,101.0,76.59,61.23
2018,8,27,8,30,1.0,130.0,1.6,17.3,131.0,97.43,78.66
2018,8,27,8,45,20.0,150.5,1.6,18.0,163.5,109.76,84.06
2018,8,27,9,0,39.0,171.0,1.6,18.7,196.0,128.86,97.79
2018,8,27,9,15,155.5,174.0,1.75,19.35,283.5,151.47,110.39
2018,8,27,9,30,272.0,177.0,1.9,20.0,371.0,196.45,142.25
2018,8,27,9,45,275.5,197.5,2.0,20.6,402.5,234.27,173.32
2018,8,27,10,0,279.0,218.0,2.1,21.2,434.0,272.94,204.72
2018,8,27,10,15,282.5,264.0,2.25,21.65,489.5,328.23,248.14
2018,8,27,10,30,286.0,310.0,2.4,22.1,545.0,386.19,292.5
2018,8,27,10,45,481.5,259.0,2.55,22.55,667.5,484.78,366.89
2018,8,27,11,0,677.0,208.0,2.7,23.0,790.0,598.72,451.73
2018,8,27,11,15,793.0,162.5,2.85,23.35,854.5,675.21,508.78
2018,8,27,11,30,909.0,117.0,3.0,23.7,919.0,753.33,566.58
2018,8,27,11,45,924.0,111.0,3.1,24.0,931.0,801.94,601.15
2018,8,27,12,0,939.0,105.0,3.2,24.3,943.0,848.56,632.39
2018,8,27,12,15,933.5,108.5,3.3,24.4,939.5,884.5,656.71
2018,8,27,12,30,928.0,112.0,3.4,24.5,936.0,916.87,678.67
2018,8,27,12,45,919.0,114.5,3.55,24.65,923.0,941.5,695.67
2018,8,27,13,0,910.0,117.0,3.7,24.8,910.0,962.18,710.17
2018,8,27,13,15,904.5,116.5,3.8,24.7,891.0,979.26,722.81
2018,8,27,13,30,899.0,116.0,3.9,24.6,872.0,992.39,732.98
2018,8,27,13,45,891.0,115.5,3.95,24.5,846.0,999.1,738.76
2018,8,27,14,0,883.0,115.0,4.0,24.4,820.0,1001.78,742.08
2018,8,27,14,15,872.5,113.5,4.05,24.15,786.5,996.98,741.03
2018,8,27,14,30,862.0,112.0,4.1,23.9,753.0,988.24,737.53
2018,8,27,14,45,849.0,109.5,4.15,23.65,713.5,985.42,738.2
2018,8,27,15,0,836.0,107.0,4.2,23.4,674.0,965.33,727.25
2018,8,27,15,15,790.5,114.0,4.2,23.4,622.0,921.18,698.91
2018,8,27,15,30,745.0,121.0,4.2,23.4,570.0,880.98,673.23
2018,8,27,15,45,662.5,132.5,4.1,22.6,507.0,803.94,622.61
2018,8,27,16,0,580.0,144.0,4.0,21.8,444.0,725.89,570.1
2018,8,27,16,15,544.0,134.5,3.95,21.25,393.0,658.11,523.37
2018,8,27,16,30,508.0,125.0,3.9,20.7,342.0,600.45,482.76
2018,8,27,16,45,469.0,112.5,3.8,20.15,292.0,537.19,436.21
2018,8,27,17,0,430.0,100.0,3.7,19.6,242.0,475.09,389.07
2018,8,27,17,15,431.0,82.5,3.55,18.9,203.0,437.45,360.4
2018,8,27,17,30,432.0,65.0,3.4,18.2,164.0,404.14,333.14
2018,8,27,17,45,394.5,52.5,3.25,17.5,124.5,344.09,281.83
2018,8,27,18,0,357.0,40.0,3.1,16.8,85.0,286.88,229.84
2018,8,27,18,15,230.5,26.5,3.05,16.25,50.5,181.26,123.9
2018,8,27,18,30,104.0,13.0,3.0,15.7,16.0,59.21,0.0
2018,8,27,18,45,52.0,6.5,2.9,15.15,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.35,11.45,3.0,2.36,0.0
2018,8,28,6,0,0.0,6.0,2.5,11.7,6.0,4.54,0.0
2018,8,28,6,15,21.0,12.0,2.5,12.1,16.0,9.8,2.96
2018,8,28,6,30,42.0,18.0,2.5,12.5,26.0,13.98,6.88
2018,8,28,6,45,31.5,23.5,2.45,12.9,30.5,18.82,11.33
2018,8,28,7,0,21.0,29.0,2.4,13.3,35.0,23.09,15.19
2018,8,28,7,15,10.5,35.5,2.35,13.9,38.5,28.16,19.67
2018,8,28,7,30,0.0,42.0,2.3,14.5,42.0,32.09,23.05
2018,8,28,7,45,0.0,53.5,2.25,15.05,53.5,40.96,30.76
2018,8,28,8,0,0.0,65.0,2.2,15.6,65.0,49.86,38.37
2018,8,28,8,15,0.0,85.0,2.2,16.2,85.0,65.38,51.63
2018,8,28,8,30,0.0,105.0,2.2,16.8,105.0,80.03,63.93
2018,8,28,8,45,1.0,129.5,2.2,17.45,130.0,97.76,75.1
2018,8,28,9,0,2.0,154.0,2.2,18.1,155.0,115.82,89.22
2018,8,28,9,15,86.0,164.5,2.25,18.6,225.5,136.35,101.72
2018,8,28,9,30,170.0,175.0,2.3,19.1,296.0,170.58,126.15
2018,8,28,9,45,208.0,193.0,2.35,19.65,348.5,210.21,157.31
2018,8,28,10,0,246.0,211.0,2.4,20.2,401.0,254.91,192.63
2018,8,28,10,15,258.5,246.0,2.5,20.65,452.0,305.52,232.6
2018,8,28,10,30,271.0,281.0,2.6,21.1,503.0,358.37,273.51
2018,8,28,10,45,321.0,301.5,2.7,21.5,571.5,423.3,322.91
2018,8,28,11,0,371.0,322.0,2.8,21.9,640.0,500.16,380.21
2018,8,28,11,15,455.0,307.5,2.9,22.15,703.5,571.92,433.83
2018,8,28,11,30,539.0,293.0,3.0,22.4,767.0,649.6,491.04
2018,8,28,11,45,749.0,190.5,3.05,22.7,854.0,749.39,565.51
2018,8,28,12,0,959.0,88.0,3.1,23.0,941.0,851.47,637.5
2018,8,28,12,15,960.5,86.5,3.2,23.15,939.0,888.99,662.41
2018,8,28,12,30,962.0,85.0,3.3,23.3,937.0,923.12,685.48
2018,8,28,12,45,962.5,83.5,3.35,23.45,927.5,952.79,705.24
2018,8,28,13,0,963.0,82.0,3.4,23.6,918.0,978.69,722.54
2018,8,28,13,15,960.0,81.5,3.45,23.6,900.5,998.45,736.29
2018,8,28,13,30,957.0,81.0,3.5,23.6,883.0,1014.12,747.53
2018,8,28,13,45,952.5,80.0,3.5,23.6,858.0,1023.66,754.53
2018,8,28,14,0,948.0,79.0,3.5,23.6,833.0,1029.0,758.97
2018,8,28,14,15,941.5,77.5,3.5,23.4,800.5,1027.61,759.77
2018,8,28,14,30,935.0,76.0,3.5,23.2,768.0,1022.04,758.05
2018,8,28,14,45,926.0,74.5,3.5,23.05,729.5,1009.92,752.01
2018,8,28,15,0,917.0,73.0,3.5,22.9,691.0,993.84,743.51
2018,8,28,15,15,904.0,71.5,3.5,22.9,647.0,970.11,729.53
2018,8,28,15,30,891.0,70.0,3.5,22.9,603.0,942.89,713.26
2018,8,28,15,45,874.0,68.0,3.4,22.3,554.5,908.06,692.71
2018,8,28,16,0,857.0,66.0,3.3,21.7,506.0,870.4,670.01
2018,8,28,16,15,834.5,62.5,3.25,21.2,454.0,823.45,640.41
2018,8,28,16,30,812.0,59.0,3.2,20.7,402.0,774.61,608.83
2018,8,28,16,45,778.5,55.5,3.1,20.25,348.5,723.69,574.5
2018,8,28,17,0,745.0,52.0,3.0,19.8,295.0,663.56,532.11
2018,8,28,17,15,694.0,48.0,2.85,19.1,242.0,590.14,478.11
2018,8,28,17,30,643.0,44.0,2.7,18.4,189.0,518.78,423.02
2018,8,28,17,45,559.0,38.0,2.6,17.7,139.5,426.65,346.71
2018,8,28,18,0,475.0,32.0,2.5,17.0,90.0,340.64,271.0
2018,8,28,18,15,315.5,22.5,2.45,16.45,53.5,220.77,142.9
2018,8,28,18,30,156.0,13.0,2.4,15.9,17.0,83.77,0.0
2018,8,28,18,45,78.0,6.5,2.4,15.35,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,29,5,15,11.5,1.5,1.4,10.95,1.0,0.0,0.0
2018,8,29,5,30,23.0,3.0,1.5,11.3,2.0,0.0,0.0
2018,8,29,5,45,170.0,15.0,1.55,11.65,26.5,11.8,0.0
2018,8,29,6,0,317.0,27.0,1.6,12.0,51.0,22.48,11.33
2018,8,29,6,15,373.5,37.0,1.6,12.5,87.5,30.44,20.99
2018,8,29,6,30,430.0,47.0,1.6,13.0,124.0,38.27,28.48
2018,8,29,6,45,480.0,60.0,1.55,13.5,172.5,48.23,37.62
2018,8,29,7,0,530.0,73.0,1.5,14.0,221.0,57.89,46.25
2018,8,29,7,15,572.5,80.0,1.45,14.6,270.5,62.72,50.36
2018,8,29,7,30,615.0,87.0,1.4,15.2,320.0,67.46,54.27
2018,8,29,7,45,608.0,104.5,1.35,15.85,363.0,78.51,63.57
2018,8,29,8,0,601.0,122.0,1.3,16.5,406.0,88.88,72.11
2018,8,29,8,15,686.5,111.0,1.3,17.15,469.0,81.83,65.57
2018,8,29,8,30,772.0,100.0,1.3,17.8,532.0,82.04,65.36
2018,8,29,8,45,809.0,98.5,1.35,18.45,585.0,123.78,72.17
2018,8,29,9,0,846.0,97.0,1.4,19.1,638.0,184.17,107.42
2018,8,29,9,15,885.0,89.0,1.45,19.6,687.5,250.06,157.42
2018,8,29,9,30,924.0,81.0,1.5,20.1,737.0,313.18,209.78
2018,8,29,9,45,932.0,83.0,1.6,20.6,772.5,376.9,264.84
2018,8,29,10,0,940.0,85.0,1.7,21.1,808.0,440.24,318.76
2018,8,29,10,15,946.5,86.0,1.85,21.4,837.5,501.47,370.09
2018,8,29,10,30,953.0,87.0,2.0,21.7,867.0,561.58,419.02
2018,8,29,10,45,958.0,87.5,2.15,22.05,888.5,619.07,464.45
2018,8,29,11,0,963.0,88.0,2.3,22.4,910.0,674.76,507.23
2018,8,29,11,15,966.0,88.0,2.4,22.55,924.0,726.66,546.31
2018,8,29,11,30,969.0,88.0,2.5,22.7,938.0,776.08,582.72
2018,8,29,11,45,963.5,92.5,2.65,22.8,942.0,820.45,614.01
2018,8,29,12,0,958.0,97.0,2.8,22.9,946.0,861.39,642.11
2018,8,29,12,15,965.0,92.5,2.85,23.1,946.0,900.84,668.18
2018,8,29,12,30,972.0,88.0,2.9,23.3,946.0,937.1,692.0
2018,8,29,12,45,944.0,101.5,2.95,23.45,927.0,956.23,704.59
2018,8,29,13,0,916.0,115.0,3.0,23.6,908.0,970.36,714.13
2018,8,29,13,15,842.0,151.5,3.05,23.8,868.5,973.48,716.42
2018,8,29,13,30,768.0,188.0,3.1,24.0,829.0,966.49,712.27
2018,8,29,13,45,861.5,135.5,3.15,24.2,834.0,1009.52,741.32
2018,8,29,14,0,955.0,83.0,3.2,24.4,839.0,1042.35,763.21
2018,8,29,14,15,920.5,94.5,3.25,24.35,798.5,1027.79,755.16
2018,8,29,14,30,886.0,106.0,3.3,24.3,758.0,1009.13,744.92
2018,8,29,14,45,880.5,101.0,3.35,24.25,720.0,997.25,739.27
2018,8,29,15,0,875.0,96.0,3.4,24.2,682.0,981.39,731.01
2018,8,29,15,15,871.5,88.0,3.4,24.2,639.0,960.07,718.7
2018,8,29,15,30,868.0,80.0,3.4,24.2,596.0,934.76,703.77
2018,8,29,15,45,836.5,79.5,3.45,23.65,542.5,888.84,676.42
2018,8,29,16,0,805.0,79.0,3.5,23.1,489.0,851.2,654.48
2018,8,29,16,15,619.5,104.5,3.5,22.55,400.0,702.47,551.52
2018,8,29,16,30,434.0,130.0,3.5,22.0,311.0,545.74,436.84
2018,8,29,16,45,369.0,118.0,3.5,21.45,257.5,464.62,376.3
2018,8,29,17,0,304.0,106.0,3.5,20.9,204.0,387.01,316.01
2018,8,29,17,15,400.5,80.0,3.45,20.15,184.0,413.69,339.83
2018,8,29,17,30,497.0,54.0,3.4,19.4,164.0,437.09,358.41
2018,8,29,17,45,400.0,45.5,3.3,18.65,118.5,340.94,277.54
2018,8,29,18,0,303.0,37.0,3.2,17.9,73.0,253.17,200.49
2018,8,29,18,15,193.5,24.0,3.2,17.35,43.0,154.87,90.67
2018,8,29,18,30,84.0,11.0,3.2,16.8,13.0,48.29,0.0
2018,8,29,18,45,42.0,5.5,3.2,16.25,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,30,5,45,2.0,4.0,1.45,12.35,4.0,3.15,0.0
2018,8,30,6,0,4.0,8.0,1.6,12.6,8.0,6.27,0.0
2018,8,30,6,15,2.0,14.0,1.65,13.0,14.0,10.64,3.64
2018,8,30,6,30,0.0,20.0,1.7,13.4,20.0,15.2,7.92
2018,8,30,6,45,0.0,28.0,1.75,13.8,28.0,21.33,13.52
2018,8,30,7,0,0.0,36.0,1.8,14.2,36.0,27.46,19.05
2018,8,30,7,15,0.0,49.0,1.75,14.55,49.0,37.47,27.95
2018,8,30,7,30,0.0,62.0,1.7,14.9,62.0,47.51,36.73
2018,8,30,7,45,5.0,96.5,1.65,15.3,99.0,72.96,58.9
2018,8,30,8,0,10.0,131.0,1.6,15.7,136.0,96.95,79.37
2018,8,30,8,15,36.0,173.0,1.5,16.1,193.0,120.44,99.05
2018,8,30,8,30,62.0,215.0,1.4,16.5,250.0,145.36,119.59
2018,8,30,8,45,176.5,234.5,1.35,16.9,344.5,166.78,125.51
2018,8,30,9,0,291.0,254.0,1.3,17.3,439.0,206.4,149.1
2018,8,30,9,15,558.5,189.0,1.25,17.95,573.5,244.03,166.95
2018,8,30,9,30,826.0,124.0,1.2,18.6,708.0,316.11,216.32
2018,8,30,9,45,684.0,185.0,1.2,19.3,685.0,365.37,262.74
2018,8,30,10,0,542.0,246.0,1.2,20.0,662.0,399.76,294.89
2018,8,30,10,15,428.5,309.5,1.3,20.55,646.0,432.76,323.07
2018,8,30,10,30,315.0,373.0,1.4,21.1,630.0,451.09,338.19
2018,8,30,10,45,450.5,330.5,1.55,21.7,708.5,526.28,394.06
2018,8,30,11,0,586.0,288.0,1.7,22.3,787.0,610.34,455.63
2018,8,30,11,15,712.0,224.0,1.9,22.7,840.0,682.44,509.17
2018,8,30,11,30,838.0,160.0,2.1,23.1,893.0,754.39,562.45
2018,8,30,11,45,882.0,136.0,2.3,23.55,911.5,798.52,594.98
2018,8,30,12,0,926.0,112.0,2.5,24.0,930.0,851.77,631.07
2018,8,30,12,15,923.0,113.5,2.7,24.2,927.0,887.53,655.53
2018,8,30,12,30,920.0,115.0,2.9,24.4,924.0,919.84,677.83
2018,8,30,12,45,914.5,115.5,3.1,24.6,912.0,945.39,695.68
2018,8,30,13,0,909.0,116.0,3.3,24.8,900.0,967.11,711.1
2018,8,30,13,15,905.0,115.0,3.4,24.75,881.5,984.88,724.04
2018,8,30,13,30,901.0,114.0,3.5,24.7,863.0,998.7,734.56
2018,8,30,13,45,894.0,113.5,3.6,24.7,837.5,1006.14,740.9
2018,8,30,14,0,887.0,113.0,3.7,24.7,812.0,1009.55,744.79
2018,8,30,14,15,877.5,111.5,3.8,24.5,779.0,1005.44,744.47
2018,8,30,14,30,868.0,110.0,3.9,24.3,746.0,997.38,741.71
2018,8,30,14,45,855.5,108.5,3.95,24.05,707.5,995.83,743.31
2018,8,30,15,0,843.0,107.0,4.0,23.8,669.0,977.01,733.38
2018,8,30,15,15,827.0,104.0,4.0,23.8,624.5,949.46,716.65
2018,8,30,15,30,811.0,101.0,4.0,23.8,580.0,918.61,697.69
2018,8,30,15,45,789.0,97.5,4.05,22.95,531.0,878.53,674.69
2018,8,30,16,0,767.0,94.0,4.1,22.1,482.0,835.94,649.46
2018,8,30,16,15,738.5,89.5,4.05,21.5,430.5,784.29,616.02
2018,8,30,16,30,710.0,85.0,4.0,20.9,379.0,736.81,584.87
2018,8,30,16,45,669.5,79.5,4.0,20.3,326.0,672.21,540.05
2018,8,30,17,0,629.0,74.0,4.0,19.7,273.0,608.04,493.93
2018,8,30,17,15,571.5,66.0,3.85,18.9,221.0,529.42,434.41
2018,8,30,17,30,514.0,58.0,3.7,18.1,169.0,453.81,373.18
2018,8,30,17,45,425.5,48.0,3.6,17.35,122.5,360.04,294.12
2018,8,30,18,0,337.0,38.0,3.5,16.6,76.0,273.69,217.01
2018,8,30,18,15,205.0,24.0,3.45,16.0,43.5,159.55,81.76
2018,8,30,18,30,73.0,10.0,3.4,15.4,11.0,42.34,0.0
2018,8,30,18,45,36.5,5.0,3.4,14.85,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
