Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,15,8.0,1.5,1.65,10.95,1.0,0.0,0.0
2018,8,31,5,30,16.0,3.0,1.9,11.3,2.0,0.0,0.0
2018,8,31,5,45,32.0,14.0,2.15,11.65,15.0,11.02,0.0
2018,8,31,6,0,48.0,25.0,2.4,12.0,28.0,18.83,7.64
2018,8,31,6,15,226.5,39.0,2.45,12.45,75.5,29.47,20.03
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,43.03,32.65
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,50.56,39.68
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,57.79,46.18
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,62.71,50.39
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,67.66,54.48
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,65.45,52.21
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,69.07,55.02
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,69.43,54.95
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,77.78,61.76
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,127.84,72.45
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,190.77,111.08
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,254.06,160.91
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,318.08,215.5
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,381.24,270.31
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,444.11,323.97
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,504.97,374.9
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,564.81,423.41
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,621.97,468.28
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,677.33,510.39
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,729.24,549.14
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,778.72,585.2
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,823.6,616.0
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,865.46,643.93
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,902.84,668.88
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,936.74,691.42
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,965.6,710.84
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,990.6,727.79
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,1009.75,741.55
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,1024.77,752.8
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,1033.07,759.64
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,1037.1,763.9
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,1034.56,764.47
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,1027.86,762.47
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,1014.52,756.35
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,997.27,747.71
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,971.76,732.37
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,942.8,714.71
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,889.29,682.49
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,844.75,656.0
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,804.62,630.66
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,761.77,602.74
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,708.83,566.72
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,654.83,528.56
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,578.49,470.93
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,504.52,412.43
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,407.0,330.43
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,324.56,254.81
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,189.2,76.16
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,57.02,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,9.44,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,15.92,5.09
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,27.72,18.48
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,39.41,29.44
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,50.84,39.92
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,62.07,49.96
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,66.01,53.25
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,71.44,57.71
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,75.55,60.92
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,78.18,62.77
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,79.65,63.59
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,81.23,64.52
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,128.65,73.98
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,193.55,112.3
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,257.73,162.56
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,322.33,217.03
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,385.58,271.04
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,448.18,323.52
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,508.88,373.54
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,568.59,421.27
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,625.53,465.3
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,680.76,506.73
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,732.78,545.43
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,782.41,581.58
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,827.4,612.32
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,869.43,640.05
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,906.01,664.68
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,939.0,686.94
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,964.61,704.54
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,986.24,719.66
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,1004.7,732.47
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,1019.16,742.81
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,1026.1,748.93
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,1028.92,752.57
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,1025.11,752.19
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,1017.27,749.35
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,1001.98,741.41
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,982.92,731.11
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,967.56,722.84
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,936.09,703.68
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,895.44,679.68
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,852.25,653.56
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,793.01,615.12
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,738.28,579.06
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,670.04,532.0
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,602.52,483.73
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,519.25,421.21
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,439.73,357.44
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,346.13,279.2
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,260.31,201.97
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,145.39,33.42
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,35.46,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,9.83,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,19.06,6.45
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,30.29,20.62
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,40.01,29.88
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,49.09,38.23
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,57.88,46.05
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,64.87,52.0
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,71.64,57.57
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,72.3,57.7
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,73.25,58.06
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,80.02,63.35
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,80.76,63.44
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,133.63,76.25
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,195.84,114.68
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,258.09,162.52
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,325.04,217.18
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,386.25,267.92
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,447.5,317.64
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,507.3,365.2
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,566.24,410.45
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,622.14,452.34
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,676.44,491.78
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,727.3,527.65
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,775.85,560.99
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,819.87,589.97
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,861.01,615.76
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,896.53,638.86
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,928.64,659.82
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,955.41,676.91
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,978.4,691.73
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,995.56,704.17
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,1008.72,714.3
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,1015.94,720.91
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,1019.11,725.18
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,1014.66,725.77
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,1006.21,723.94
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,990.41,717.15
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,983.8,716.42
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,953.85,698.78
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,920.65,679.13
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,881.09,658.9
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,838.99,636.19
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,771.73,593.58
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,700.02,546.43
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,648.68,512.48
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,596.43,476.19
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,510.07,412.03
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,427.83,346.56
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,334.44,268.68
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,249.01,191.02
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,132.69,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,24.61,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,9.83,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,19.0,5.49
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,30.65,20.87
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,40.71,30.49
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,48.61,37.83
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,58.0,46.25
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,70.9,57.44
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,83.24,67.86
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,96.67,78.98
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,107.45,87.6
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,99.25,80.0
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,94.99,75.85
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,139.98,85.92
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,197.89,121.13
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,260.18,168.4
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,321.24,218.04
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,382.14,269.37
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,442.72,319.43
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,502.08,367.0
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,558.16,410.62
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,612.32,451.44
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,665.0,489.85
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,714.63,525.18
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,762.16,558.12
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,804.64,587.15
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,844.38,612.61
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,879.92,635.38
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,912.3,656.07
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,939.09,673.03
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,962.31,687.79
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,978.51,699.24
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,990.83,708.42
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,996.78,713.4
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,1013.46,725.43
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,1007.35,723.62
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,997.26,719.61
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,979.9,711.05
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,958.87,700.2
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,928.78,682.46
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,895.56,662.63
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,859.19,643.26
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,814.66,617.74
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,758.36,582.4
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,701.21,545.42
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,631.68,497.66
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,563.17,448.77
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,479.35,385.56
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,399.39,321.63
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,298.95,238.23
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,213.52,160.23
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,111.06,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,3.93,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,8.65,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,16.68,3.11
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,28.31,18.68
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,39.85,29.56
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,51.21,39.95
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,62.06,49.62
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,72.43,58.52
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,82.54,66.94
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,86.54,69.89
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,90.63,72.85
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,96.06,76.87
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,99.61,79.24
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,143.51,86.49
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,204.95,123.56
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,264.07,168.11
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,325.74,217.36
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,386.46,265.89
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,449.63,314.85
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,508.96,360.99
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,567.43,404.96
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,622.86,445.38
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,676.7,483.41
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,727.03,517.88
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,775.09,549.94
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,818.69,578.27
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,859.43,603.72
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,894.59,626.35
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,926.34,646.91
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,952.77,664.13
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,975.44,679.16
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,992.3,691.47
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,1005.2,701.56
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,1011.14,706.87
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,1013.03,709.94
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,1007.85,709.8
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,998.7,707.35
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,995.65,708.98
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,975.26,699.66
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,946.23,683.17
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,913.97,664.61
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,871.13,642.33
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,825.93,617.72
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,774.87,586.98
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,717.59,550.88
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,648.43,505.05
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,580.24,457.78
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,500.77,399.7
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,424.65,339.65
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,321.56,254.79
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,228.12,168.43
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,92.38,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,9.05,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,17.5,2.29
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,29.01,19.23
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,39.06,28.88
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,47.53,36.74
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,57.41,45.61
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,73.96,59.99
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,88.61,72.35
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,100.37,81.95
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,111.63,90.94
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,119.98,97.26
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,128.02,103.23
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,149.29,98.4
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,194.59,122.28
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,252.98,165.83
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,318.31,217.45
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,381.47,268.6
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,444.33,319.02
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,503.99,366.51
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,563.78,412.61
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,618.51,453.61
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,671.65,492.18
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,717.75,525.52
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,760.77,555.98
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,803.38,585.5
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,843.26,611.76
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,882.09,637.5
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,918.12,661.37
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,944.04,679.27
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,966.26,694.97
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,945.14,682.47
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,912.95,663.09
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,946.24,687.07
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,985.67,714.61
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,995.34,722.99
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,987.16,720.19
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,983.42,720.59
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,962.42,709.69
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,932.93,692.1
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,900.3,672.38
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,856.1,647.18
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,815.37,623.85
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,759.66,588.53
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,703.1,551.56
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,637.53,506.47
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,572.64,459.95
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,488.23,395.77
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,407.81,330.37
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,305.62,244.23
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,213.76,155.41
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,84.91,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,8.65,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,18.15,0.99
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,27.54,17.98
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,37.0,27.17
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,44.17,33.91
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,51.14,40.21
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,62.51,50.12
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,71.21,57.41
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,72.14,57.79
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,71.75,57.0
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,74.9,59.21
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,73.23,57.29
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,133.89,73.77
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,202.49,118.77
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,264.26,166.82
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,326.97,218.46
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,388.79,269.41
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,450.59,319.03
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,510.8,367.52
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,569.99,413.8
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,626.33,457.01
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,680.92,497.77
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,731.29,534.27
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,779.23,568.31
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,822.98,597.7
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,863.73,624.87
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,900.34,649.3
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,933.57,671.55
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,961.34,689.94
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,985.32,706.02
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,1003.1,718.84
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,1016.82,729.27
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,1024.4,736.12
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,1027.83,740.53
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,1024.04,740.28
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,1016.16,737.58
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,1001.78,731.32
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,983.57,722.64
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,956.33,706.65
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,925.81,688.49
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,888.37,667.24
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,858.59,650.98
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,808.07,619.38
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,755.96,585.89
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,691.0,541.51
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,626.3,495.53
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,545.22,434.95
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,467.12,373.23
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,369.4,290.74
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,271.53,189.64
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,112.96,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,8.26,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,17.59,0.0
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,25.15,15.71
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,31.53,22.11
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,36.03,26.39
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,40.69,30.59
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,48.81,37.61
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,53.28,41.26
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,56.73,43.94
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,60.09,46.49
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,62.49,48.12
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,67.72,52.13
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,132.08,68.27
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,197.96,111.29
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,264.98,164.47
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,332.12,220.64
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,397.89,275.8
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,462.81,328.93
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,525.47,378.94
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,586.92,426.3
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,645.58,469.86
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,702.33,510.58
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,755.08,548.22
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,805.23,582.54
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,851.38,612.25
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,894.37,639.72
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,932.37,664.43
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,966.7,686.81
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,995.33,705.64
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,1019.93,722.06
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,1038.9,735.7
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,1053.63,746.89
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,1061.61,754.05
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,1065.26,758.73
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,1061.43,759.19
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,1053.33,757.14
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,1038.07,750.4
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,1018.83,741.21
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,991.74,725.7
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,961.17,707.93
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,922.22,687.87
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,880.62,665.42
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,826.58,632.33
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,780.38,603.83
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,712.57,558.35
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,645.11,511.06
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,563.24,450.23
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,484.33,387.97
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,373.28,294.73
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,275.74,184.81
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,115.63,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,7.87,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,16.78,0.0
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,24.34,14.93
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,30.79,21.45
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,35.35,25.81
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,43.65,33.26
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,47.85,36.84
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,51.98,40.23
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,55.09,42.64
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,58.13,44.92
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,60.92,46.97
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,68.76,53.28
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,133.77,69.23
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,200.17,113.77
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,267.73,168.51
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,335.16,226.05
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,401.42,282.68
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,466.48,336.94
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,528.91,387.82
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,590.06,435.99
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,648.07,480.26
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,704.05,521.64
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,756.74,559.95
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,806.8,594.78
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,852.37,624.7
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,894.74,652.27
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,931.39,676.62
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,964.35,698.58
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,993.16,718.18
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,1017.98,735.31
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,1035.67,747.96
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,1049.09,758.04
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,1056.78,764.95
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,1060.13,769.27
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,1056.16,768.74
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,1047.96,765.67
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,1033.0,758.79
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,1014.08,749.41
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,987.44,733.78
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,957.36,715.85
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,918.26,693.87
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,876.54,669.65
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,824.97,637.24
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,771.96,602.86
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,715.04,564.13
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,649.37,517.04
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,564.94,453.3
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,483.96,388.48
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,373.4,294.34
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,273.46,170.62
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,115.67,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,8.26,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,17.57,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,23.89,14.58
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,33.27,23.83
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,38.92,29.24
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,44.66,34.49
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,47.47,36.92
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,55.49,43.83
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,59.33,46.93
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,63.08,49.88
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,65.84,51.9
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,75.92,60.21
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,141.65,75.8
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,208.86,121.75
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,276.68,177.01
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,344.9,235.29
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,411.38,291.96
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,477.3,346.51
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,541.24,398.44
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,603.88,447.56
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,663.77,492.82
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,721.59,535.08
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,775.27,573.73
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,826.19,608.4
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,872.97,638.99
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,916.43,667.22
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,954.06,691.82
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,987.78,713.89
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,1015.19,731.79
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,1038.35,747.1
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,1056.99,760.4
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,1071.3,771.15
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,1078.7,777.54
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,1081.69,781.34
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,1078.29,781.87
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,1070.59,779.83
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,1054.58,772.33
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,1034.54,762.34
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,1006.61,746.08
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,975.18,727.5
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,934.21,704.43
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,890.6,679.1
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,836.76,645.26
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,790.63,615.99
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,720.81,568.38
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,651.47,518.94
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,562.07,451.62
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,476.27,383.04
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,359.12,282.84
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,236.53,131.94
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,91.36,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,10,5,45,130.0,9.5,1.85,10.45,15.5,7.47,0.0
2018,9,10,6,0,260.0,19.0,2.0,10.9,31.0,15.85,0.0
2018,9,10,6,15,414.5,26.5,2.1,11.6,74.5,24.18,14.7
