Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,7,0,618.0,51.0,0.8,15.4,188.0,42.64,32.37
2018,9,20,7,15,674.5,56.5,0.95,16.35,242.0,51.16,39.87
2018,9,20,7,30,731.0,62.0,1.1,17.3,296.0,56.11,44.03
2018,9,20,7,45,769.0,65.5,1.25,18.25,349.5,59.26,46.49
2018,9,20,8,0,807.0,69.0,1.4,19.2,403.0,62.43,48.89
2018,9,20,8,15,833.5,71.5,1.5,20.25,454.0,64.66,50.41
2018,9,20,8,30,860.0,74.0,1.6,21.3,505.0,104.75,60.63
2018,9,20,8,45,879.0,76.5,1.7,22.3,552.0,168.56,94.54
2018,9,20,9,0,898.0,79.0,1.8,23.3,599.0,234.28,143.3
2018,9,20,9,15,912.5,80.5,1.85,24.05,641.0,299.78,197.6
2018,9,20,9,30,927.0,82.0,1.9,24.8,683.0,366.06,253.79
2018,9,20,9,45,938.5,82.5,1.9,25.6,718.5,430.92,308.05
2018,9,20,10,0,950.0,83.0,1.9,26.4,754.0,495.6,360.42
2018,9,20,10,15,957.0,84.0,1.85,26.9,782.0,558.01,409.41
2018,9,20,10,30,964.0,85.0,1.8,27.4,810.0,619.2,455.49
2018,9,20,10,45,968.0,86.0,1.75,27.9,830.0,677.06,497.39
2018,9,20,11,0,972.0,87.0,1.7,28.4,850.0,732.86,536.22
2018,9,20,11,15,974.5,87.5,1.7,28.65,862.0,784.82,572.07
2018,9,20,11,30,977.0,88.0,1.7,28.9,874.0,834.09,603.51
2018,9,20,11,45,977.5,88.0,1.7,29.2,877.5,878.37,630.75
2018,9,20,12,0,978.0,88.0,1.7,29.5,881.0,919.38,655.64
2018,9,20,12,15,977.0,88.0,1.75,29.6,876.5,955.61,678.48
2018,9,20,12,30,976.0,88.0,1.8,29.7,872.0,988.14,699.01
2018,9,20,12,45,973.0,87.5,1.85,29.8,859.0,1014.43,715.71
2018,9,20,13,0,970.0,87.0,1.9,29.9,846.0,1036.65,730.04
2018,9,20,13,15,965.0,86.5,1.95,29.85,825.0,1052.78,741.23
2018,9,20,13,30,960.0,86.0,2.0,29.8,804.0,1064.65,750.03
2018,9,20,13,45,953.0,84.0,2.0,29.8,775.0,1068.51,753.32
2018,9,20,14,0,946.0,82.0,2.0,29.8,746.0,1068.04,754.2
2018,9,20,14,15,936.0,81.0,2.05,29.65,710.5,1061.45,752.66
2018,9,20,14,30,926.0,80.0,2.1,29.5,675.0,1050.73,748.75
2018,9,20,14,45,912.0,78.0,2.1,29.35,633.0,1030.72,738.56
2018,9,20,15,0,898.0,76.0,2.1,29.2,591.0,1006.94,726.12
2018,9,20,15,15,879.5,74.0,2.1,29.2,544.0,975.17,708.15
2018,9,20,15,30,861.0,72.0,2.1,29.2,497.0,940.29,688.1
2018,9,20,15,45,835.5,68.5,2.1,28.55,445.5,904.79,669.15
2018,9,20,16,0,810.0,65.0,2.1,27.9,394.0,855.7,640.54
2018,9,20,16,15,772.5,61.5,1.9,26.95,341.0,794.08,601.42
2018,9,20,16,30,735.0,58.0,1.7,26.0,288.0,731.71,560.37
2018,9,20,16,45,678.0,53.0,1.45,25.0,234.0,651.24,504.06
2018,9,20,17,0,621.0,48.0,1.2,24.0,180.0,572.39,445.95
2018,9,20,17,15,526.0,40.5,1.2,22.8,130.5,473.46,370.94
2018,9,20,17,30,431.0,33.0,1.2,21.6,81.0,375.07,288.72
2018,9,20,17,45,266.0,22.0,1.2,20.4,46.5,222.57,100.32
2018,9,20,18,0,101.0,11.0,1.2,19.2,12.0,67.03,0.0
2018,9,20,18,15,50.5,5.5,1.2,18.8,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,21,5,45,56.0,5.5,1.1,12.9,6.5,0.0,0.0
2018,9,21,6,0,112.0,11.0,1.1,12.9,13.0,8.65,0.0
2018,9,21,6,15,279.5,22.5,1.25,13.9,49.5,18.64,6.2
2018,9,21,6,30,447.0,34.0,1.4,14.9,86.0,28.45,18.84
2018,9,21,6,45,538.5,41.0,1.6,15.9,136.0,34.36,24.61
2018,9,21,7,0,630.0,48.0,1.8,16.9,186.0,43.83,33.16
2018,9,21,7,15,685.0,53.0,1.8,17.7,239.5,48.43,37.23
2018,9,21,7,30,740.0,58.0,1.8,18.5,293.0,53.08,41.16
2018,9,21,7,45,775.5,62.0,1.85,19.35,346.0,56.69,44.05
2018,9,21,8,0,811.0,66.0,1.9,20.2,399.0,60.29,46.85
2018,9,21,8,15,836.0,68.5,1.85,21.1,449.5,62.57,48.45
2018,9,21,8,30,861.0,71.0,1.8,22.0,500.0,104.88,59.58
2018,9,21,8,45,879.0,73.0,1.75,22.95,546.0,168.23,93.84
2018,9,21,9,0,897.0,75.0,1.7,23.9,592.0,233.34,142.38
2018,9,21,9,15,909.5,77.5,1.65,24.6,633.0,298.97,196.79
2018,9,21,9,30,922.0,80.0,1.6,25.3,674.0,365.17,252.63
2018,9,21,9,45,931.5,81.0,1.55,26.05,708.5,429.32,305.97
2018,9,21,10,0,941.0,82.0,1.5,26.8,743.0,493.08,357.12
2018,9,21,10,15,948.0,83.5,1.5,27.25,771.0,555.35,405.79
2018,9,21,10,30,955.0,85.0,1.5,27.7,799.0,616.44,451.68
2018,9,21,10,45,959.5,85.5,1.55,28.15,819.0,673.63,493.51
2018,9,21,11,0,964.0,86.0,1.6,28.6,839.0,728.8,532.58
2018,9,21,11,15,966.5,86.5,1.65,28.9,851.0,780.3,568.35
2018,9,21,11,30,969.0,87.0,1.7,29.2,863.0,829.12,599.73
2018,9,21,11,45,969.5,87.0,1.75,29.45,866.5,872.97,627.37
2018,9,21,12,0,970.0,87.0,1.8,29.7,870.0,913.56,652.75
2018,9,21,12,15,967.5,88.0,1.85,29.8,865.0,949.12,675.25
2018,9,21,12,30,965.0,89.0,1.9,29.9,860.0,980.95,695.41
2018,9,21,12,45,960.0,89.5,1.9,29.95,846.5,1006.05,710.97
2018,9,21,13,0,955.0,90.0,1.9,30.0,833.0,1027.08,724.11
2018,9,21,13,15,950.0,89.0,1.95,29.9,812.0,1042.31,734.93
2018,9,21,13,30,945.0,88.0,2.0,29.8,791.0,1053.34,743.38
2018,9,21,13,45,937.0,87.0,2.05,29.7,762.0,1057.12,747.58
2018,9,21,14,0,929.0,86.0,2.1,29.6,733.0,1056.67,749.42
2018,9,21,14,15,918.5,84.5,2.15,29.35,697.5,1048.9,747.37
2018,9,21,14,30,908.0,83.0,2.2,29.1,662.0,1037.06,742.98
2018,9,21,14,45,894.0,81.0,2.25,28.85,620.5,1017.14,733.59
2018,9,21,15,0,880.0,79.0,2.3,28.6,579.0,993.51,721.9
2018,9,21,15,15,860.5,76.5,2.3,28.6,532.0,960.35,702.77
2018,9,21,15,30,841.0,74.0,2.3,28.6,485.0,935.54,689.07
2018,9,21,15,45,814.0,71.0,2.45,27.75,434.5,888.34,663.77
2018,9,21,16,0,787.0,68.0,2.6,26.9,384.0,838.99,636.08
2018,9,21,16,15,747.5,64.0,2.55,26.0,330.5,775.48,595.9
2018,9,21,16,30,708.0,60.0,2.5,25.1,277.0,711.41,553.63
2018,9,21,16,45,648.0,54.5,2.45,24.25,224.0,628.67,495.2
2018,9,21,17,0,588.0,49.0,2.4,23.4,171.0,555.38,440.45
2018,9,21,17,15,487.5,41.5,2.25,22.15,123.0,446.98,355.22
2018,9,21,17,30,387.0,34.0,2.1,20.9,75.0,346.02,267.64
2018,9,21,17,45,233.5,21.5,1.9,19.7,42.5,198.8,59.03
2018,9,21,18,0,80.0,9.0,1.7,18.5,10.0,53.32,0.0
2018,9,21,18,15,40.0,4.5,1.65,17.9,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,22,5,45,47.5,5.5,0.3,12.9,6.0,0.0,0.0
2018,9,22,6,0,95.0,11.0,0.3,13.0,12.0,8.65,0.0
2018,9,22,6,15,256.0,23.0,0.35,13.55,47.5,19.05,5.57
2018,9,22,6,30,417.0,35.0,0.4,14.1,83.0,29.16,19.52
2018,9,22,6,45,513.5,42.5,0.45,14.7,132.5,35.4,25.69
2018,9,22,7,0,610.0,50.0,0.5,15.3,182.0,41.82,31.65
2018,9,22,7,15,667.5,55.5,0.55,16.05,235.5,50.28,39.16
2018,9,22,7,30,725.0,61.0,0.6,16.8,289.0,55.25,43.4
2018,9,22,7,45,763.5,65.0,0.6,17.55,342.5,58.8,46.25
2018,9,22,8,0,802.0,69.0,0.6,18.3,396.0,62.35,49.03
2018,9,22,8,15,828.0,72.0,0.65,19.45,447.0,64.92,50.82
2018,9,22,8,30,854.0,75.0,0.7,20.6,498.0,103.14,57.64
2018,9,22,8,45,873.5,77.0,0.75,21.8,544.5,172.59,97.43
2018,9,22,9,0,893.0,79.0,0.8,23.0,591.0,237.79,145.89
2018,9,22,9,15,906.5,81.5,0.85,23.9,632.5,303.53,199.93
2018,9,22,9,30,920.0,84.0,0.9,24.8,674.0,369.97,255.33
2018,9,22,9,45,930.0,85.5,1.0,25.7,709.0,434.69,308.71
2018,9,22,10,0,940.0,87.0,1.1,26.6,744.0,499.09,360.13
2018,9,22,10,15,947.5,88.0,1.2,27.1,772.0,561.22,408.66
2018,9,22,10,30,955.0,89.0,1.3,27.6,800.0,622.18,454.65
2018,9,22,10,45,960.0,90.0,1.35,28.15,820.5,680.17,496.53
2018,9,22,11,0,965.0,91.0,1.4,28.7,841.0,736.22,535.66
2018,9,22,11,15,967.5,91.5,1.5,28.9,853.0,787.81,571.92
2018,9,22,11,30,970.0,92.0,1.6,29.1,865.0,836.73,603.98
2018,9,22,11,45,971.0,92.0,1.7,29.3,869.0,881.06,632.49
2018,9,22,12,0,972.0,92.0,1.8,29.5,873.0,922.17,658.83
2018,9,22,12,15,973.0,90.5,1.9,29.5,868.5,958.34,682.52
2018,9,22,12,30,974.0,89.0,2.0,29.5,864.0,990.87,704.0
2018,9,22,12,45,973.0,88.0,2.05,29.5,851.5,1018.28,721.78
2018,9,22,13,0,972.0,87.0,2.1,29.5,839.0,1041.7,737.21
2018,9,22,13,15,967.0,86.0,2.25,29.35,817.5,1057.1,749.49
2018,9,22,13,30,962.0,85.0,2.4,29.2,796.0,1068.22,759.35
2018,9,22,13,45,955.0,83.5,2.5,29.0,767.0,1072.45,764.69
2018,9,22,14,0,948.0,82.0,2.6,28.8,738.0,1072.36,767.56
2018,9,22,14,15,937.5,80.5,2.7,28.45,702.0,1064.46,766.15
2018,9,22,14,30,927.0,79.0,2.8,28.1,666.0,1052.4,762.27
2018,9,22,14,45,913.0,77.5,2.85,27.8,624.0,1032.8,753.01
2018,9,22,15,0,899.0,76.0,2.9,27.5,582.0,1009.45,741.39
2018,9,22,15,15,879.5,73.5,2.9,27.5,534.5,975.86,721.7
2018,9,22,15,30,860.0,71.0,2.9,27.5,487.0,939.18,699.86
2018,9,22,15,45,834.0,68.0,3.0,26.45,436.0,903.71,682.11
2018,9,22,16,0,808.0,65.0,3.1,25.4,385.0,854.7,654.22
2018,9,22,16,15,769.5,61.0,2.95,24.55,331.5,791.41,613.06
2018,9,22,16,30,731.0,57.0,2.8,23.7,278.0,727.47,569.84
2018,9,22,16,45,671.5,52.0,2.7,22.85,224.5,644.95,510.83
2018,9,22,17,0,612.0,47.0,2.6,22.0,171.0,564.18,449.69
2018,9,22,17,15,509.5,39.5,2.3,20.85,122.0,460.72,366.84
2018,9,22,17,30,407.0,32.0,2.0,19.7,73.0,357.82,275.18
2018,9,22,17,45,240.5,20.0,1.75,18.55,40.5,199.49,12.59
2018,9,22,18,0,74.0,8.0,1.5,17.4,8.0,49.07,0.0
2018,9,22,18,15,37.0,4.0,1.45,16.85,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,23,5,45,42.0,5.0,1.25,10.8,5.5,0.0,0.0
2018,9,23,6,0,84.0,10.0,1.3,11.0,11.0,7.87,0.0
2018,9,23,6,15,232.5,22.0,1.35,11.6,44.0,18.16,3.98
2018,9,23,6,30,381.0,34.0,1.4,12.2,77.0,28.18,18.71
2018,9,23,6,45,449.0,45.0,1.5,12.8,121.5,36.99,27.23
2018,9,23,7,0,517.0,56.0,1.6,13.4,166.0,45.67,35.28
2018,9,23,7,15,624.0,57.0,1.55,14.15,226.0,47.08,36.58
2018,9,23,7,30,731.0,58.0,1.5,14.9,286.0,52.96,41.7
2018,9,23,7,45,756.5,64.0,1.45,15.65,336.5,57.93,45.85
2018,9,23,8,0,782.0,70.0,1.4,16.4,387.0,62.76,49.78
2018,9,23,8,15,822.5,70.5,1.4,17.4,441.0,63.75,50.25
2018,9,23,8,30,863.0,71.0,1.4,18.4,495.0,109.23,62.12
2018,9,23,8,45,882.0,73.0,1.4,19.4,541.5,172.95,98.38
2018,9,23,9,0,901.0,75.0,1.4,20.4,588.0,238.54,148.42
2018,9,23,9,15,913.5,77.0,1.5,21.3,629.0,304.08,203.6
2018,9,23,9,30,926.0,79.0,1.6,22.2,670.0,370.16,260.11
2018,9,23,9,45,934.5,81.0,1.65,23.15,704.5,434.98,314.59
2018,9,23,10,0,943.0,83.0,1.7,24.1,739.0,499.31,366.83
2018,9,23,10,15,950.0,84.5,1.8,24.65,767.0,561.69,416.45
2018,9,23,10,30,957.0,86.0,1.9,25.2,795.0,622.85,463.41
2018,9,23,10,45,962.0,86.5,1.95,25.75,815.0,680.41,505.96
2018,9,23,11,0,967.0,87.0,2.0,26.3,835.0,735.98,545.71
2018,9,23,11,15,969.5,87.5,2.1,26.6,847.0,787.53,582.45
2018,9,23,11,30,972.0,88.0,2.2,26.9,859.0,836.4,614.65
2018,9,23,11,45,973.0,88.0,2.25,27.25,862.5,880.65,642.85
2018,9,23,12,0,974.0,88.0,2.3,27.6,866.0,921.68,668.72
2018,9,23,12,15,974.5,87.0,2.4,27.65,861.5,957.81,692.6
2018,9,23,12,30,975.0,86.0,2.5,27.7,857.0,990.29,714.18
2018,9,23,12,45,974.0,84.5,2.6,27.75,844.5,1017.01,732.17
2018,9,23,13,0,973.0,83.0,2.7,27.8,832.0,1039.72,747.76
2018,9,23,13,15,940.0,94.0,2.8,27.65,802.0,1040.85,750.39
2018,9,23,13,30,907.0,105.0,2.9,27.5,772.0,1037.0,750.2
2018,9,23,13,45,928.0,91.5,3.0,27.4,751.5,1055.64,764.48
2018,9,23,14,0,949.0,78.0,3.1,27.3,731.0,1069.64,775.79
2018,9,23,14,15,939.0,76.5,3.2,27.0,695.0,1062.05,774.08
2018,9,23,14,30,929.0,75.0,3.3,26.7,659.0,1050.31,769.99
2018,9,23,14,45,885.5,81.5,3.4,26.4,608.5,1010.77,747.7
2018,9,23,15,0,842.0,88.0,3.5,26.1,558.0,980.68,731.63
2018,9,23,15,15,776.5,91.5,3.5,26.1,497.0,909.61,685.88
2018,9,23,15,30,711.0,95.0,3.5,26.1,436.0,843.44,642.87
2018,9,23,15,45,748.5,79.0,3.6,25.1,403.0,837.56,644.41
2018,9,23,16,0,786.0,63.0,3.7,24.1,370.0,832.16,645.72
2018,9,23,16,15,761.0,58.5,3.6,23.25,321.0,780.81,612.24
2018,9,23,16,30,736.0,54.0,3.5,22.4,272.0,728.05,576.53
2018,9,23,16,45,676.0,49.0,3.4,21.55,219.0,645.05,516.04
2018,9,23,17,0,616.0,44.0,3.3,20.7,166.0,564.0,453.55
2018,9,23,17,15,512.5,37.0,3.1,19.6,117.5,459.92,369.0
2018,9,23,17,30,409.0,30.0,2.9,18.5,69.0,357.39,274.18
2018,9,23,17,45,237.0,18.5,2.7,17.45,38.0,193.67,0.0
2018,9,23,18,0,65.0,7.0,2.5,16.4,7.0,5.51,0.0
2018,9,23,18,15,32.5,3.5,2.35,15.85,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,24,5,45,52.0,5.5,0.7,10.15,6.0,0.0,0.0
2018,9,24,6,0,104.0,11.0,0.7,10.3,12.0,8.65,0.0
2018,9,24,6,15,275.5,21.5,0.85,11.0,46.5,17.88,2.49
2018,9,24,6,30,447.0,32.0,1.0,11.7,81.0,26.85,17.54
2018,9,24,6,45,544.5,38.5,1.1,12.4,130.5,35.22,25.69
2018,9,24,7,0,642.0,45.0,1.2,13.1,180.0,41.43,31.53
2018,9,24,7,15,698.5,49.5,1.25,13.95,233.5,45.74,35.42
2018,9,24,7,30,755.0,54.0,1.3,14.8,287.0,50.12,39.2
2018,9,24,7,45,792.0,57.5,1.3,15.65,340.5,53.51,41.96
2018,9,24,8,0,829.0,61.0,1.3,16.5,394.0,62.63,49.66
2018,9,24,8,15,846.5,65.0,1.35,17.65,442.5,66.66,52.74
2018,9,24,8,30,864.0,69.0,1.4,18.8,491.0,110.0,61.75
2018,9,24,8,45,889.0,69.0,1.45,19.95,539.0,173.07,97.84
2018,9,24,9,0,914.0,69.0,1.5,21.1,587.0,238.69,147.87
2018,9,24,9,15,902.0,79.0,1.6,21.95,620.5,304.85,204.53
2018,9,24,9,30,890.0,89.0,1.7,22.8,654.0,368.64,259.81
2018,9,24,9,45,905.5,90.0,1.75,23.7,691.0,433.32,313.79
2018,9,24,10,0,921.0,91.0,1.8,24.6,728.0,498.37,366.3
2018,9,24,10,15,944.5,85.0,1.85,25.1,760.5,561.52,416.17
2018,9,24,10,30,968.0,79.0,1.9,25.6,793.0,624.94,464.57
2018,9,24,10,45,972.0,80.0,1.9,26.1,812.5,682.75,506.98
2018,9,24,11,0,976.0,81.0,1.9,26.6,832.0,738.46,546.45
2018,9,24,11,15,943.0,98.5,1.85,26.85,833.0,780.82,575.23
2018,9,24,11,30,910.0,116.0,1.8,27.1,834.0,817.29,598.3
2018,9,24,11,45,803.5,170.0,1.8,27.3,806.0,833.04,607.55
2018,9,24,12,0,697.0,224.0,1.8,27.5,778.0,837.09,607.93
2018,9,24,12,15,757.5,192.5,1.75,27.6,791.5,891.76,644.57
2018,9,24,12,30,818.0,161.0,1.7,27.7,805.0,936.97,672.37
2018,9,24,12,45,890.5,123.5,1.65,27.8,814.0,980.65,698.95
2018,9,24,13,0,963.0,86.0,1.6,27.9,823.0,1034.83,731.72
2018,9,24,13,15,958.0,85.0,1.6,27.85,801.5,1049.82,741.16
2018,9,24,13,30,953.0,84.0,1.6,27.8,780.0,1060.58,748.63
2018,9,24,13,45,945.0,83.0,1.6,27.75,751.0,1064.05,751.86
2018,9,24,14,0,937.0,82.0,1.6,27.7,722.0,1063.26,752.74
2018,9,24,14,15,926.0,80.5,1.6,27.55,686.0,1054.62,749.32
2018,9,24,14,30,915.0,79.0,1.6,27.4,650.0,1041.88,743.61
2018,9,24,14,45,900.5,77.5,1.6,27.2,608.0,1021.66,733.53
2018,9,24,15,0,886.0,76.0,1.6,27.0,566.0,997.77,721.27
2018,9,24,15,15,866.0,73.5,1.6,27.0,519.0,963.71,701.93
2018,9,24,15,30,846.0,71.0,1.6,27.0,472.0,937.96,687.91
2018,9,24,15,45,817.0,68.5,1.7,26.25,421.0,889.17,661.58
2018,9,24,16,0,788.0,66.0,1.8,25.5,370.0,838.34,632.96
2018,9,24,16,15,746.0,62.0,1.8,24.6,316.5,772.36,591.78
2018,9,24,16,30,704.0,58.0,1.8,23.7,263.0,705.98,548.32
2018,9,24,16,45,639.0,52.5,1.8,22.8,210.0,619.1,487.12
2018,9,24,17,0,574.0,47.0,1.8,21.9,157.0,542.7,429.79
2018,9,24,17,15,462.5,39.0,1.75,20.65,110.0,426.33,337.75
2018,9,24,17,30,351.0,31.0,1.7,19.4,63.0,318.57,238.28
2018,9,24,17,45,198.0,19.0,1.7,18.2,34.5,138.99,0.0
2018,9,24,18,0,45.0,7.0,1.7,17.0,6.0,0.0,0.0
2018,9,24,18,15,22.5,3.5,1.65,16.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,25,5,45,50.0,5.0,0.55,11.5,5.5,0.0,0.0
2018,9,25,6,0,100.0,10.0,0.6,11.7,11.0,7.87,0.0
2018,9,25,6,15,268.0,21.0,0.65,12.55,44.5,17.46,0.58
2018,9,25,6,30,436.0,32.0,0.7,13.4,78.0,26.83,17.3
2018,9,25,6,45,533.5,38.5,0.75,14.25,127.0,35.16,25.41
2018,9,25,7,0,631.0,45.0,0.8,15.1,176.0,41.34,31.18
2018,9,25,7,15,688.0,50.0,0.8,15.85,229.5,46.03,35.4
2018,9,25,7,30,745.0,55.0,0.8,16.6,283.0,50.77,39.49
2018,9,25,7,45,781.5,58.0,0.8,17.35,335.5,53.72,41.87
2018,9,25,8,0,818.0,61.0,0.8,18.1,388.0,56.7,44.19
2018,9,25,8,15,843.0,64.5,0.8,19.25,438.5,66.19,52.01
2018,9,25,8,30,868.0,68.0,0.8,20.4,489.0,111.65,61.7
2018,9,25,8,45,886.0,70.0,0.8,21.55,535.0,175.56,98.91
2018,9,25,9,0,904.0,72.0,0.8,22.7,581.0,241.21,148.82
2018,9,25,9,15,918.0,73.0,0.75,23.45,622.0,306.5,202.92
2018,9,25,9,30,932.0,74.0,0.7,24.2,663.0,372.47,257.94
2018,9,25,9,45,942.0,75.5,0.65,24.95,698.0,437.7,311.08
2018,9,25,10,0,952.0,77.0,0.6,25.7,733.0,502.59,361.77
2018,9,25,10,15,958.5,78.0,0.6,26.1,760.0,564.64,409.13
2018,9,25,10,30,965.0,79.0,0.6,26.5,787.0,625.37,453.61
2018,9,25,10,45,969.5,80.0,0.6,26.9,807.0,683.27,494.4
2018,9,25,11,0,974.0,81.0,0.6,27.3,827.0,739.14,532.3
2018,9,25,11,15,976.5,81.0,0.6,27.55,838.5,790.31,565.99
2018,9,25,11,30,979.0,81.0,0.6,27.8,850.0,838.73,595.21
2018,9,25,11,45,979.5,81.0,0.6,28.05,853.0,882.58,621.18
2018,9,25,12,0,980.0,81.0,0.6,28.3,856.0,923.12,644.86
2018,9,25,12,15,978.0,81.5,0.65,28.4,851.0,958.5,666.65
2018,9,25,12,30,976.0,82.0,0.7,28.5,846.0,990.1,686.21
2018,9,25,12,45,972.5,81.5,0.7,28.6,832.0,1015.31,700.95
2018,9,25,13,0,969.0,81.0,0.7,28.7,818.0,1036.41,713.39
2018,9,25,13,15,964.0,80.5,0.8,28.7,797.0,1051.88,725.19
2018,9,25,13,30,959.0,80.0,0.9,28.7,776.0,1063.11,734.71
2018,9,25,13,45,951.5,79.0,0.95,28.7,747.0,1066.96,738.99
2018,9,25,14,0,944.0,78.0,1.0,28.7,718.0,1066.53,740.99
2018,9,25,14,15,933.5,76.5,1.1,28.55,682.0,1058.22,739.93
2018,9,25,14,30,923.0,75.0,1.2,28.4,646.0,1045.79,736.5
2018,9,25,14,45,909.0,73.0,1.3,28.25,604.0,1025.2,728.08
2018,9,25,15,0,895.0,71.0,1.4,28.1,562.0,1000.88,717.29
2018,9,25,15,15,875.5,69.0,1.4,28.1,515.0,967.64,698.75
2018,9,25,15,30,856.0,67.0,1.4,28.1,468.0,931.39,678.18
2018,9,25,15,45,828.5,64.0,1.55,27.5,417.0,894.27,660.23
2018,9,25,16,0,801.0,61.0,1.7,26.9,366.0,843.84,632.33
2018,9,25,16,15,761.5,57.0,1.6,25.95,313.0,779.72,591.98
2018,9,25,16,30,722.0,53.0,1.5,25.0,260.0,715.13,549.49
2018,9,25,16,45,659.0,48.0,1.45,24.05,207.0,630.09,490.13
2018,9,25,17,0,596.0,43.0,1.4,23.1,154.0,547.22,428.46
2018,9,25,17,15,487.0,35.5,1.35,21.9,107.0,440.0,344.02
2018,9,25,17,30,378.0,28.0,1.3,20.7,60.0,333.51,241.66
2018,9,25,17,45,216.0,17.0,1.25,19.5,32.5,148.64,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,9,26,5,45,21.5,3.5,0.4,12.55,3.5,0.0,0.0
2018,9,26,6,0,43.0,7.0,0.4,12.7,7.0,5.51,0.0
2018,9,26,6,15,119.0,22.0,0.5,13.4,32.0,16.63,0.0
2018,9,26,6,30,195.0,37.0,0.6,14.1,57.0,27.84,18.0
2018,9,26,6,45,286.0,49.0,0.65,14.85,97.5,36.96,26.89
2018,9,26,7,0,377.0,61.0,0.7,15.6,138.0,46.12,35.32
2018,9,26,7,15,485.0,66.5,0.7,16.35,195.0,52.88,41.38
2018,9,26,7,30,593.0,72.0,0.7,17.1,252.0,57.52,45.34
2018,9,26,7,45,635.0,79.0,0.7,17.85,303.0,62.53,49.48
2018,9,26,8,0,677.0,86.0,0.7,18.6,354.0,67.46,53.44
2018,9,26,8,15,741.5,83.0,0.7,19.7,411.5,71.38,56.37
2018,9,26,8,30,806.0,80.0,0.7,20.8,469.0,112.3,63.09
2018,9,26,8,45,847.5,77.0,0.75,21.85,520.5,177.63,101.9
2018,9,26,9,0,889.0,74.0,0.8,22.9,572.0,241.89,150.03
2018,9,26,9,15,900.5,77.0,0.85,24.0,612.5,307.2,204.13
2018,9,26,9,30,912.0,80.0,0.9,25.1,653.0,372.96,258.92
2018,9,26,9,45,919.5,82.5,0.95,26.2,686.5,436.92,311.16
2018,9,26,10,0,927.0,85.0,1.0,27.3,720.0,500.3,360.99
2018,9,26,10,15,935.0,86.0,1.0,27.95,747.5,561.79,407.74
2018,9,26,10,30,943.0,87.0,1.0,28.6,775.0,622.16,451.74
2018,9,26,10,45,948.0,87.5,1.0,29.3,794.5,678.85,491.37
2018,9,26,11,0,953.0,88.0,1.0,30.0,814.0,733.57,528.15
2018,9,26,11,15,916.5,108.0,1.0,30.35,814.5,774.33,554.7
2018,9,26,11,30,880.0,128.0,1.0,30.7,815.0,808.84,575.94
2018,9,26,11,45,880.0,127.5,0.95,31.0,817.0,848.58,599.13
2018,9,26,12,0,880.0,127.0,0.9,31.3,819.0,885.27,619.99
2018,9,26,12,15,898.0,118.0,0.85,31.45,820.5,926.49,643.71
2018,9,26,12,30,916.0,109.0,0.8,31.6,822.0,964.98,665.38
2018,9,26,12,45,893.0,117.0,0.75,31.7,802.5,979.38,672.59
2018,9,26,13,0,870.0,125.0,0.7,31.8,783.0,1003.13,685.72
2018,9,26,13,15,795.0,151.5,0.65,31.7,740.0,977.24,669.9
2018,9,26,13,30,720.0,178.0,0.6,31.6,697.0,955.65,657.41
2018,9,26,13,45,609.0,208.5,0.5,31.55,635.5,885.76,614.32
2018,9,26,14,0,498.0,239.0,0.4,31.5,574.0,804.46,562.29
2018,9,26,14,15,435.0,245.5,0.5,31.25,527.0,751.69,532.18
2018,9,26,14,30,372.0,252.0,0.6,31.0,480.0,673.82,484.73
2018,9,26,14,45,327.0,242.0,0.7,30.7,432.5,618.66,451.18
2018,9,26,15,0,282.0,232.0,0.8,30.4,385.0,562.81,415.65
2018,9,26,15,15,250.5,213.5,0.8,30.4,341.0,509.65,380.12
2018,9,26,15,30,219.0,195.0,0.8,30.4,297.0,433.6,327.77
2018,9,26,15,45,363.5,146.5,1.15,29.4,293.0,553.7,422.26
2018,9,26,16,0,508.0,98.0,1.5,28.4,289.0,628.35,481.69
2018,9,26,16,15,528.5,84.0,1.55,27.3,256.5,614.17,474.48
2018,9,26,16,30,549.0,70.0,1.6,26.2,224.0,596.24,464.4
2018,9,26,16,45,473.5,61.5,1.7,25.15,174.5,503.21,397.25
2018,9,26,17,0,398.0,53.0,1.8,24.1,125.0,414.2,329.31
2018,9,26,17,15,295.5,41.0,1.75,22.85,84.5,304.17,239.57
2018,9,26,17,30,193.0,29.0,1.7,21.6,44.0,206.4,144.37
2018,9,26,17,45,102.5,15.5,1.65,20.4,23.0,76.36,0.0
2018,9,26,18,0,12.0,2.0,1.6,19.2,2.0,0.0,0.0
2018,9,26,18,15,6.0,1.0,1.55,18.7,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,27,5,45,22.0,3.0,0.85,14.1,3.0,0.0,0.0
2018,9,27,6,0,44.0,6.0,0.9,14.1,6.0,4.72,0.0
2018,9,27,6,15,178.5,20.5,1.05,14.5,36.0,16.92,0.0
2018,9,27,6,30,313.0,35.0,1.2,14.9,66.0,28.91,18.67
2018,9,27,6,45,343.0,47.5,1.35,15.3,100.5,38.53,28.14
2018,9,27,7,0,373.0,60.0,1.5,15.7,135.0,45.39,34.61
2018,9,27,7,15,386.0,73.5,1.5,16.15,171.0,54.74,43.03
2018,9,27,7,30,399.0,87.0,1.5,16.6,207.0,63.75,50.91
2018,9,27,7,45,472.0,98.5,1.5,17.05,265.5,72.01,57.95
2018,9,27,8,0,545.0,110.0,1.5,17.5,324.0,82.43,66.71
2018,9,27,8,15,492.0,129.0,1.4,18.2,341.0,90.65,73.35
2018,9,27,8,30,439.0,148.0,1.3,18.9,358.0,128.42,87.1
2018,9,27,8,45,379.5,182.5,1.2,19.55,376.5,177.99,123.07
2018,9,27,9,0,320.0,217.0,1.1,20.2,395.0,220.52,158.52
2018,9,27,9,15,565.0,164.5,1.1,20.9,506.5,280.22,197.89
2018,9,27,9,30,810.0,112.0,1.1,21.6,618.0,365.18,260.17
2018,9,27,9,45,836.0,107.5,1.1,22.3,654.0,426.04,310.21
2018,9,27,10,0,862.0,103.0,1.1,23.0,690.0,487.83,359.58
2018,9,27,10,15,809.0,125.5,1.1,23.45,693.5,535.04,397.2
2018,9,27,10,30,756.0,148.0,1.1,23.9,697.0,573.97,427.01
2018,9,27,10,45,795.5,139.0,1.1,24.35,730.0,636.34,472.24
2018,9,27,11,0,835.0,130.0,1.1,24.8,763.0,700.2,516.94
2018,9,27,11,15,793.0,149.5,1.15,24.95,758.0,732.41,539.28
2018,9,27,11,30,751.0,169.0,1.2,25.1,753.0,763.62,560.43
2018,9,27,11,45,667.5,212.5,1.25,25.2,733.0,774.14,566.58
2018,9,27,12,0,584.0,256.0,1.3,25.3,713.0,769.47,562.65
2018,9,27,12,15,557.5,265.0,1.35,25.35,699.0,781.69,571.31
2018,9,27,12,30,531.0,274.0,1.4,25.4,685.0,790.02,577.13
2018,9,27,12,45,709.5,191.5,1.4,25.4,730.5,905.66,656.64
2018,9,27,13,0,888.0,109.0,1.4,25.4,776.0,991.24,710.17
2018,9,27,13,15,778.0,147.0,1.45,25.4,720.0,957.01,688.96
2018,9,27,13,30,668.0,185.0,1.5,25.4,664.0,911.94,662.04
2018,9,27,13,45,577.5,210.5,1.55,25.35,613.0,847.81,622.01
2018,9,27,14,0,487.0,236.0,1.6,25.3,562.0,790.92,584.47
2018,9,27,14,15,434.0,239.5,1.65,25.2,518.5,745.09,554.9
2018,9,27,14,30,381.0,243.0,1.7,25.1,475.0,673.37,507.26
2018,9,27,14,45,338.5,233.5,1.75,24.95,429.0,621.07,472.34
2018,9,27,15,0,296.0,224.0,1.8,24.8,383.0,568.01,435.89
2018,9,27,15,15,333.5,195.0,1.8,24.8,359.5,569.4,440.12
2018,9,27,15,30,371.0,166.0,1.8,24.8,336.0,567.15,441.36
2018,9,27,15,45,388.0,144.0,1.95,24.05,304.0,574.42,450.33
2018,9,27,16,0,405.0,122.0,2.1,23.3,272.0,554.57,439.65
2018,9,27,16,15,339.0,110.5,2.1,22.45,223.0,471.29,378.17
2018,9,27,16,30,273.0,99.0,2.1,21.6,174.0,371.23,301.74
2018,9,27,16,45,246.0,80.0,2.1,20.8,137.0,317.9,259.75
2018,9,27,17,0,219.0,61.0,2.1,20.0,100.0,265.54,216.22
2018,9,27,17,15,170.0,44.0,2.15,19.15,68.0,202.12,161.07
2018,9,27,17,30,121.0,27.0,2.2,18.3,36.0,152.36,101.85
2018,9,27,17,45,68.5,14.5,2.2,17.45,18.5,54.28,0.0
2018,9,27,18,0,16.0,2.0,2.2,16.6,1.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,2.2,16.15,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.35,10.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.4,10.5,1.0,0.79,0.0
2018,9,28,6,15,0.0,6.5,1.4,10.85,6.5,4.93,0.0
2018,9,28,6,30,0.0,12.0,1.4,11.2,12.0,9.11,2.07
2018,9,28,6,45,9.5,13.5,1.4,11.5,15.5,10.64,3.83
2018,9,28,7,0,19.0,15.0,1.4,11.8,19.0,12.18,5.35
2018,9,28,7,15,9.5,17.0,1.35,12.25,19.0,13.45,6.55
2018,9,28,7,30,0.0,19.0,1.3,12.7,19.0,14.45,7.44
2018,9,28,7,45,0.0,39.5,1.25,13.2,39.5,30.16,21.55
2018,9,28,8,0,0.0,60.0,1.2,13.7,60.0,45.97,35.52
2018,9,28,8,15,30.0,68.0,1.15,14.35,82.5,52.48,41.04
2018,9,28,8,30,60.0,76.0,1.1,15.0,105.0,60.98,44.05
2018,9,28,8,45,129.5,111.0,1.1,15.7,180.5,98.21,70.83
2018,9,28,9,0,199.0,146.0,1.1,16.4,256.0,148.67,108.78
2018,9,28,9,15,166.0,149.0,1.2,17.1,245.5,158.63,118.76
2018,9,28,9,30,133.0,152.0,1.3,17.8,235.0,163.31,124.33
2018,9,28,9,45,152.5,169.0,1.35,18.55,269.0,196.91,151.32
2018,9,28,10,0,172.0,186.0,1.4,19.3,303.0,232.52,179.57
2018,9,28,10,15,266.5,210.5,1.5,19.95,399.5,315.57,243.97
2018,9,28,10,30,361.0,235.0,1.6,20.6,496.0,419.42,322.62
2018,9,28,10,45,519.5,193.0,1.7,21.25,579.0,514.5,394.26
2018,9,28,11,0,678.0,151.0,1.8,21.9,662.0,617.18,470.25
2018,9,28,11,15,472.0,228.0,1.95,22.4,586.5,569.99,433.9
2018,9,28,11,30,266.0,305.0,2.1,22.9,511.0,493.74,375.79
2018,9,28,11,45,186.5,319.5,2.2,23.4,464.0,444.31,338.59
2018,9,28,12,0,107.0,334.0,2.3,23.9,417.0,402.69,305.96
2018,9,28,12,15,138.0,346.5,2.4,24.15,453.0,451.59,342.88
2018,9,28,12,30,169.0,359.0,2.5,24.4,489.0,502.61,380.58
2018,9,28,12,45,443.5,265.5,2.6,24.7,598.5,720.81,542.54
2018,9,28,13,0,718.0,172.0,2.7,25.0,708.0,916.35,679.04
2018,9,28,13,15,821.0,129.0,2.85,25.0,726.0,981.66,722.41
2018,9,28,13,30,924.0,86.0,3.0,25.0,744.0,1038.21,761.02
2018,9,28,13,45,917.0,84.5,3.1,25.0,715.5,1041.44,764.61
2018,9,28,14,0,910.0,83.0,3.2,25.0,687.0,1040.53,766.18
2018,9,28,14,15,900.0,81.5,3.3,24.7,652.0,1032.49,764.17
2018,9,28,14,30,890.0,80.0,3.4,24.4,617.0,1020.49,759.71
2018,9,28,14,45,876.0,77.0,3.55,24.15,575.5,998.7,749.02
2018,9,28,15,0,862.0,74.0,3.7,23.9,534.0,973.29,735.84
2018,9,28,15,15,841.0,71.5,3.7,23.9,487.5,938.26,714.25
2018,9,28,15,30,820.0,69.0,3.7,23.9,441.0,911.67,698.37
2018,9,28,15,45,792.0,65.5,3.85,22.65,391.0,862.77,670.54
2018,9,28,16,0,764.0,62.0,4.0,21.4,341.0,811.96,640.18
2018,9,28,16,15,722.5,58.0,3.9,20.4,289.5,746.98,596.13
2018,9,28,16,30,681.0,54.0,3.8,19.4,238.0,681.71,549.75
2018,9,28,16,45,614.0,48.0,3.75,18.45,187.0,593.41,482.84
2018,9,28,17,0,547.0,42.0,3.7,17.5,136.0,516.1,420.37
2018,9,28,17,15,431.0,33.5,3.6,16.6,91.5,397.61,319.92
2018,9,28,17,30,315.0,25.0,3.5,15.7,47.0,278.66,178.48
2018,9,28,17,45,168.5,14.0,3.35,14.75,24.5,116.45,0.0
2018,9,28,18,0,22.0,3.0,3.2,13.8,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,3.1,13.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,29,5,45,7.0,2.0,1.15,8.4,2.0,0.0,0.0
2018,9,29,6,0,14.0,4.0,1.2,8.5,4.0,3.15,0.0
2018,9,29,6,15,86.5,19.0,1.25,9.15,26.5,14.35,0.0
2018,9,29,6,30,159.0,34.0,1.3,9.8,49.0,25.53,15.93
2018,9,29,6,45,242.5,46.0,1.4,10.45,85.5,34.56,25.13
2018,9,29,7,0,326.0,58.0,1.5,11.1,122.0,43.6,33.64
2018,9,29,7,15,416.5,67.0,1.4,11.65,173.5,52.73,42.01
2018,9,29,7,30,507.0,76.0,1.3,12.2,225.0,59.59,48.11
2018,9,29,7,45,323.0,117.5,1.25,12.75,219.0,83.84,69.46
2018,9,29,8,0,139.0,159.0,1.2,13.3,213.0,107.93,90.21
2018,9,29,8,15,101.0,175.5,1.15,13.95,217.5,117.34,97.79
2018,9,29,8,30,63.0,192.0,1.1,14.6,222.0,137.4,107.28
2018,9,29,8,45,74.0,214.0,1.05,15.3,252.5,161.39,124.84
2018,9,29,9,0,85.0,236.0,1.0,16.0,283.0,187.38,144.55
2018,9,29,9,15,324.0,211.5,1.05,16.65,409.0,246.94,183.58
2018,9,29,9,30,563.0,187.0,1.1,17.3,535.0,338.47,250.64
2018,9,29,9,45,744.0,134.0,1.2,17.95,619.5,413.4,308.49
2018,9,29,10,0,925.0,81.0,1.3,18.6,704.0,502.09,377.53
2018,9,29,10,15,932.0,81.5,1.45,19.05,730.5,562.31,426.3
2018,9,29,10,30,939.0,82.0,1.6,19.5,757.0,621.29,472.75
2018,9,29,10,45,944.0,83.0,1.8,19.95,776.5,677.96,516.45
2018,9,29,11,0,949.0,84.0,2.0,20.4,796.0,732.7,557.6
2018,9,29,11,15,951.5,84.5,2.1,20.65,807.0,782.94,593.93
2018,9,29,11,30,954.0,85.0,2.2,20.9,818.0,830.51,626.1
2018,9,29,11,45,955.0,84.5,2.35,21.15,821.0,872.98,655.0
2018,9,29,12,0,956.0,84.0,2.5,21.4,824.0,912.22,681.66
2018,9,29,12,15,956.5,83.0,2.55,21.55,819.0,947.09,704.76
2018,9,29,12,30,957.0,82.0,2.6,21.7,814.0,978.36,725.49
2018,9,29,12,45,957.0,80.0,2.7,21.8,801.5,1004.3,743.38
2018,9,29,13,0,957.0,78.0,2.8,21.9,789.0,1026.3,758.85
2018,9,29,13,15,951.5,77.5,2.85,21.9,767.5,1040.58,769.26
2018,9,29,13,30,946.0,77.0,2.9,21.9,746.0,1050.66,777.18
2018,9,29,13,45,939.0,75.5,2.95,21.9,717.0,1053.81,780.79
2018,9,29,14,0,932.0,74.0,3.0,21.9,688.0,1052.73,781.89
2018,9,29,14,15,921.0,72.5,3.05,21.7,652.0,1043.4,778.37
2018,9,29,14,30,910.0,71.0,3.1,21.5,616.0,1030.03,772.39
2018,9,29,14,45,895.0,69.5,3.15,21.3,574.5,1008.73,761.21
2018,9,29,15,0,880.0,68.0,3.2,21.1,533.0,983.83,747.64
2018,9,29,15,15,859.5,66.0,3.2,21.1,486.5,949.48,726.58
2018,9,29,15,30,839.0,64.0,3.2,21.1,440.0,912.27,703.36
2018,9,29,15,45,800.5,62.5,3.25,20.4,388.0,866.92,676.15
2018,9,29,16,0,762.0,61.0,3.3,19.7,336.0,808.96,638.87
2018,9,29,16,15,569.0,73.0,3.2,19.05,260.5,637.09,514.09
2018,9,29,16,30,376.0,85.0,3.1,18.4,185.0,461.46,379.71
2018,9,29,16,45,346.5,67.0,3.0,17.8,143.5,401.66,332.08
2018,9,29,17,0,317.0,49.0,2.9,17.2,102.0,342.48,281.78
2018,9,29,17,15,299.5,36.5,2.7,16.45,72.0,305.48,245.0
2018,9,29,17,30,282.0,24.0,2.5,15.7,42.0,252.39,143.0
2018,9,29,17,45,141.0,12.0,2.3,14.9,21.0,97.65,0.0
2018,9,29,18,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,11.0,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,11.1,5.0,0.0,0.0
2018,9,30,6,15,170.0,18.5,0.8,11.3,32.0,14.56,0.0
2018,9,30,6,30,302.0,31.0,0.9,11.5,59.0,25.61,15.69
2018,9,30,6,45,413.0,40.5,1.05,11.7,105.0,33.35,23.89
