Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,10,15,196.5,218.0,1.5,12.85,314.0,301.14,243.51
2018,11,19,10,30,197.0,230.0,1.5,13.2,330.0,326.86,264.14
2018,11,19,10,45,228.5,234.0,1.5,13.55,354.0,364.55,294.26
2018,11,19,11,0,260.0,238.0,1.5,13.9,378.0,419.2,336.92
2018,11,19,11,15,172.0,233.0,1.45,14.05,326.0,351.14,282.62
2018,11,19,11,30,84.0,228.0,1.4,14.2,274.0,272.67,219.35
2018,11,19,11,45,65.5,219.5,1.35,14.35,255.5,254.49,204.76
2018,11,19,12,0,47.0,211.0,1.3,14.5,237.0,234.58,188.38
2018,11,19,12,15,75.5,217.0,1.25,14.55,258.5,270.18,217.81
2018,11,19,12,30,104.0,223.0,1.2,14.6,280.0,328.25,264.17
2018,11,19,12,45,204.5,223.0,1.15,14.65,331.0,428.46,344.5
2018,11,19,13,0,305.0,223.0,1.1,14.7,382.0,555.2,441.38
2018,11,19,13,15,346.5,202.5,1.05,14.7,376.5,580.49,460.59
2018,11,19,13,30,388.0,182.0,1.0,14.7,371.0,604.78,480.02
2018,11,19,13,45,493.0,149.5,0.9,14.65,375.5,701.08,551.53
2018,11,19,14,0,598.0,117.0,0.8,14.6,380.0,781.65,607.07
2018,11,19,14,15,577.0,111.0,0.75,14.35,348.5,756.13,589.09
2018,11,19,14,30,556.0,105.0,0.7,14.1,317.0,727.87,570.47
2018,11,19,14,45,514.0,99.0,0.65,13.85,279.0,676.44,534.91
2018,11,19,15,0,472.0,93.0,0.6,13.6,241.0,615.89,492.02
2018,11,19,15,15,362.5,84.5,0.6,13.6,188.5,495.9,402.96
2018,11,19,15,30,253.0,76.0,0.6,13.6,136.0,378.56,311.29
2018,11,19,15,45,250.0,62.5,0.7,13.0,111.5,354.72,293.19
2018,11,19,16,0,247.0,49.0,0.8,12.4,87.0,330.17,271.59
2018,11,19,16,15,150.0,33.5,0.85,12.15,54.0,220.99,176.75
2018,11,19,16,30,53.0,18.0,0.9,11.9,21.0,83.46,44.32
2018,11,19,16,45,33.0,10.0,0.95,11.65,11.5,33.73,0.0
2018,11,19,17,0,13.0,2.0,1.0,11.4,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,11.25,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,20,6,45,78.5,7.0,1.25,5.3,9.0,0.0,0.0
2018,11,20,7,0,157.0,14.0,1.2,5.4,18.0,11.02,0.0
2018,11,20,7,15,311.5,23.5,1.3,6.3,52.5,19.54,8.37
2018,11,20,7,30,466.0,33.0,1.4,7.2,87.0,27.73,18.84
2018,11,20,7,45,547.0,40.0,1.45,8.1,130.0,33.66,24.75
2018,11,20,8,0,628.0,47.0,1.5,9.0,173.0,43.04,33.47
2018,11,20,8,15,678.0,51.0,1.55,9.65,216.0,80.83,44.73
2018,11,20,8,30,728.0,55.0,1.6,10.3,259.0,135.76,79.33
2018,11,20,8,45,759.5,59.0,1.65,11.0,300.0,193.38,125.94
2018,11,20,9,0,791.0,63.0,1.7,11.7,341.0,254.48,179.56
2018,11,20,9,15,811.5,66.0,1.9,12.65,377.0,314.54,233.77
2018,11,20,9,30,832.0,69.0,2.1,13.6,413.0,376.17,288.71
2018,11,20,9,45,844.5,71.5,2.35,14.55,443.0,435.24,340.52
2018,11,20,10,0,857.0,74.0,2.6,15.5,473.0,494.39,390.8
2018,11,20,10,15,869.5,75.5,2.65,16.0,498.0,552.33,438.67
2018,11,20,10,30,882.0,77.0,2.7,16.5,523.0,605.83,481.75
2018,11,20,10,45,890.0,77.5,2.8,17.0,540.0,657.67,522.47
2018,11,20,11,0,898.0,78.0,2.9,17.5,557.0,707.99,560.98
2018,11,20,11,15,902.5,78.0,2.95,17.75,566.5,753.47,594.2
2018,11,20,11,30,907.0,78.0,3.0,18.0,576.0,796.66,624.49
2018,11,20,11,45,904.5,78.5,3.05,18.3,576.5,832.29,649.07
2018,11,20,12,0,902.0,79.0,3.1,18.6,577.0,864.79,671.39
2018,11,20,12,15,881.5,83.5,3.1,18.65,565.5,883.06,684.05
2018,11,20,12,30,861.0,88.0,3.1,18.7,554.0,907.49,701.25
2018,11,20,12,45,804.5,99.5,3.1,18.8,526.5,892.58,690.86
2018,11,20,13,0,748.0,111.0,3.1,18.9,499.0,878.85,681.77
2018,11,20,13,15,716.0,112.5,3.05,18.75,472.0,865.71,673.52
2018,11,20,13,30,684.0,114.0,3.0,18.6,445.0,848.53,662.5
2018,11,20,13,45,658.5,111.0,3.0,18.45,414.5,828.6,649.92
2018,11,20,14,0,633.0,108.0,3.0,18.3,384.0,805.34,634.94
2018,11,20,14,15,663.5,94.5,2.85,18.05,364.0,821.64,647.86
2018,11,20,14,30,694.0,81.0,2.7,17.8,344.0,834.07,657.58
2018,11,20,14,45,675.0,75.5,2.6,17.5,309.0,805.08,637.82
2018,11,20,15,0,656.0,70.0,2.5,17.2,274.0,773.55,616.02
2018,11,20,15,15,576.0,68.0,2.5,17.2,228.0,686.21,551.95
2018,11,20,15,30,496.0,66.0,2.5,17.2,182.0,598.37,485.36
2018,11,20,15,45,457.5,55.5,1.8,15.8,145.0,539.37,437.55
2018,11,20,16,0,419.0,45.0,1.1,14.4,108.0,480.55,386.38
2018,11,20,16,15,315.0,35.0,1.05,13.8,73.0,367.32,289.95
2018,11,20,16,30,211.0,25.0,1.0,13.2,38.0,242.55,128.3
2018,11,20,16,45,114.5,14.0,0.95,12.65,20.0,100.77,0.0
2018,11,20,17,0,18.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,11.95,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.55,9.6,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.6,9.7,2.0,1.57,0.0
2018,11,21,7,15,0.0,3.5,2.8,10.1,3.5,2.64,0.0
2018,11,21,7,30,0.0,5.0,3.0,10.5,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,3.25,10.9,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,3.5,11.3,7.0,5.3,0.0
2018,11,21,8,15,0.0,9.5,3.65,11.55,9.5,7.2,0.6
2018,11,21,8,30,0.0,12.0,3.8,11.8,12.0,9.11,2.26
2018,11,21,8,45,0.0,35.0,3.95,12.05,35.0,26.7,17.5
2018,11,21,9,0,0.0,58.0,4.1,12.3,58.0,44.42,32.71
2018,11,21,9,15,0.0,61.5,4.3,12.6,61.5,47.12,34.9
2018,11,21,9,30,0.0,65.0,4.5,12.9,65.0,49.84,37.09
2018,11,21,9,45,0.0,79.0,4.65,13.15,79.0,60.69,46.19
2018,11,21,10,0,0.0,93.0,4.8,13.4,93.0,71.76,55.42
2018,11,21,10,15,8.0,134.5,4.95,13.65,138.5,109.88,87.35
2018,11,21,10,30,16.0,176.0,5.1,13.9,184.0,150.56,121.14
2018,11,21,10,45,30.0,195.5,5.25,14.15,211.0,188.81,152.79
2018,11,21,11,0,44.0,215.0,5.4,14.4,238.0,220.72,179.08
2018,11,21,11,15,38.0,207.5,5.45,14.45,227.5,212.88,172.5
2018,11,21,11,30,32.0,200.0,5.5,14.5,217.0,204.23,165.29
2018,11,21,11,45,38.5,210.5,5.6,14.55,231.5,223.67,181.45
2018,11,21,12,0,45.0,221.0,5.7,14.6,246.0,244.23,198.48
2018,11,21,12,15,35.5,203.5,5.7,14.5,223.0,220.86,179.3
2018,11,21,12,30,26.0,186.0,5.7,14.4,200.0,196.58,159.31
2018,11,21,12,45,22.5,161.0,5.7,14.35,173.0,169.0,136.71
2018,11,21,13,0,19.0,136.0,5.7,14.3,146.0,141.24,113.83
2018,11,21,13,15,28.5,147.5,5.6,14.15,161.5,164.78,134.06
2018,11,21,13,30,38.0,159.0,5.5,14.0,177.0,189.97,155.63
2018,11,21,13,45,29.5,143.5,5.45,13.9,157.0,166.64,136.21
2018,11,21,14,0,21.0,128.0,5.4,13.8,137.0,142.93,116.37
2018,11,21,14,15,30.5,119.0,5.2,13.65,131.0,144.56,118.55
2018,11,21,14,30,40.0,110.0,5.0,13.5,125.0,146.12,120.65
2018,11,21,14,45,206.5,101.0,4.8,13.35,166.0,341.93,290.79
2018,11,21,15,0,373.0,92.0,4.6,13.2,207.0,518.37,437.92
2018,11,21,15,15,349.0,83.5,4.6,13.2,179.0,481.69,407.41
2018,11,21,15,30,325.0,75.0,4.6,13.2,151.0,444.7,376.46
2018,11,21,15,45,200.5,65.0,3.75,12.7,108.5,292.1,246.71
2018,11,21,16,0,76.0,55.0,2.9,12.2,66.0,152.44,125.16
2018,11,21,16,15,49.5,38.0,2.65,11.85,44.0,108.06,84.4
2018,11,21,16,30,23.0,21.0,2.4,11.5,22.0,53.95,22.76
2018,11,21,16,45,11.5,10.5,2.1,11.1,11.0,17.28,0.0
2018,11,21,17,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,22,6,45,72.0,6.5,1.05,7.05,8.0,0.0,0.0
2018,11,22,7,0,144.0,13.0,1.0,7.1,16.0,10.23,0.0
2018,11,22,7,15,304.5,22.0,1.15,7.8,49.0,18.31,5.64
2018,11,22,7,30,465.0,31.0,1.3,8.5,82.0,28.4,19.13
2018,11,22,7,45,554.0,36.0,1.4,9.2,124.0,33.12,24.07
2018,11,22,8,0,643.0,41.0,1.5,9.9,166.0,38.06,28.81
2018,11,22,8,15,372.0,36.5,1.55,10.25,113.0,48.83,26.12
2018,11,22,8,30,101.0,32.0,1.6,10.6,60.0,38.46,23.4
2018,11,22,8,45,54.5,53.5,1.65,10.95,69.0,53.24,38.18
2018,11,22,9,0,8.0,75.0,1.7,11.3,78.0,59.43,45.49
2018,11,22,9,15,8.5,93.5,1.75,11.65,97.0,74.47,58.24
2018,11,22,9,30,9.0,112.0,1.8,12.0,116.0,89.91,71.19
2018,11,22,9,45,39.0,138.5,1.85,12.4,156.5,129.33,103.87
2018,11,22,10,0,69.0,165.0,1.9,12.8,197.0,170.02,137.5
2018,11,22,10,15,266.0,163.0,2.0,13.1,294.5,296.94,241.89
2018,11,22,10,30,463.0,161.0,2.1,13.4,392.0,440.48,357.15
2018,11,22,10,45,456.5,161.5,2.2,13.7,395.5,465.09,376.82
2018,11,22,11,0,450.0,162.0,2.3,14.0,399.0,487.81,395.27
2018,11,22,11,15,509.0,151.0,2.4,14.2,423.5,544.18,440.36
2018,11,22,11,30,568.0,140.0,2.5,14.4,448.0,613.01,493.88
2018,11,22,11,45,388.0,158.0,2.55,14.55,368.5,504.14,408.53
2018,11,22,12,0,208.0,176.0,2.6,14.7,289.0,369.28,300.79
2018,11,22,12,15,161.0,199.5,2.7,14.75,286.5,345.23,281.38
2018,11,22,12,30,114.0,223.0,2.8,14.8,284.0,337.95,274.28
2018,11,22,12,45,130.0,221.5,2.9,14.85,289.5,358.13,291.24
2018,11,22,13,0,146.0,220.0,3.0,14.9,295.0,378.83,308.55
2018,11,22,13,15,232.5,195.5,3.05,14.8,309.5,461.79,377.17
2018,11,22,13,30,319.0,171.0,3.1,14.7,324.0,523.15,428.34
2018,11,22,13,45,373.5,148.5,3.15,14.6,317.5,581.09,475.18
2018,11,22,14,0,428.0,126.0,3.2,14.5,311.0,612.17,501.7
2018,11,22,14,15,631.0,90.5,3.25,14.25,339.0,783.24,632.96
2018,11,22,14,30,834.0,55.0,3.3,14.0,367.0,917.28,732.07
2018,11,22,14,45,806.5,53.0,3.3,13.75,328.5,883.84,708.58
2018,11,22,15,0,779.0,51.0,3.3,13.5,290.0,858.39,691.73
2018,11,22,15,15,737.5,48.0,3.3,13.5,247.5,804.58,652.15
2018,11,22,15,30,696.0,45.0,3.3,13.5,205.0,749.13,609.63
2018,11,22,15,45,618.5,40.0,2.85,12.4,160.0,656.99,536.83
2018,11,22,16,0,541.0,35.0,2.4,11.3,115.0,565.94,461.13
2018,11,22,16,15,424.5,28.5,2.1,10.55,77.5,454.02,361.07
2018,11,22,16,30,308.0,22.0,1.8,9.8,40.0,318.71,147.79
2018,11,22,16,45,154.0,11.0,1.55,9.05,20.0,129.43,0.0
2018,11,22,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.0,9.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.0,9.4,1.0,0.79,0.0
2018,11,23,7,15,0.0,3.0,1.05,9.7,3.0,2.27,0.0
2018,11,23,7,30,0.0,5.0,1.1,10.0,5.0,3.78,0.0
2018,11,23,7,45,0.0,6.5,1.15,10.35,6.5,4.92,0.0
2018,11,23,8,0,0.0,8.0,1.2,10.7,8.0,6.06,0.0
2018,11,23,8,15,0.0,12.5,1.35,10.95,12.5,9.48,2.62
2018,11,23,8,30,0.0,17.0,1.5,11.2,17.0,12.92,5.62
2018,11,23,8,45,0.0,28.0,1.7,11.45,28.0,21.33,12.93
2018,11,23,9,0,0.0,39.0,1.9,11.7,39.0,29.77,20.19
2018,11,23,9,15,0.0,61.5,2.1,12.0,61.5,47.12,35.04
2018,11,23,9,30,0.0,84.0,2.3,12.3,84.0,64.62,49.85
2018,11,23,9,45,0.0,83.0,2.45,12.6,83.0,63.84,49.0
2018,11,23,10,0,0.0,82.0,2.6,12.9,82.0,63.03,48.15
2018,11,23,10,15,0.0,100.5,2.75,13.05,100.5,77.84,60.54
2018,11,23,10,30,0.0,119.0,2.9,13.2,119.0,93.06,73.17
2018,11,23,10,45,1.5,130.5,3.1,13.4,131.5,103.76,81.99
2018,11,23,11,0,3.0,142.0,3.3,13.6,144.0,114.88,91.13
2018,11,23,11,15,2.0,127.5,3.4,13.65,129.0,102.09,80.38
2018,11,23,11,30,1.0,113.0,3.5,13.7,114.0,89.24,69.6
2018,11,23,11,45,0.5,99.5,3.55,13.7,100.0,77.61,59.86
2018,11,23,12,0,0.0,86.0,3.6,13.7,86.0,66.17,50.26
2018,11,23,12,15,5.5,114.0,3.65,13.7,117.0,94.57,74.29
2018,11,23,12,30,11.0,142.0,3.7,13.7,148.0,125.07,99.95
2018,11,23,12,45,7.0,129.0,3.7,13.7,133.0,110.28,87.53
2018,11,23,13,0,3.0,116.0,3.7,13.7,118.0,95.3,74.96
2018,11,23,13,15,1.5,100.5,3.65,13.7,101.5,80.36,62.47
2018,11,23,13,30,0.0,85.0,3.6,13.7,85.0,65.51,50.0
2018,11,23,13,45,3.0,93.5,3.6,13.65,95.0,76.37,59.44
2018,11,23,14,0,6.0,102.0,3.6,13.6,105.0,88.05,69.59
2018,11,23,14,15,3.0,70.5,3.5,13.5,72.0,57.06,43.32
2018,11,23,14,30,0.0,39.0,3.4,13.4,39.0,29.78,19.96
2018,11,23,14,45,0.0,41.0,3.3,13.25,41.0,31.31,21.35
2018,11,23,15,0,0.0,43.0,3.2,13.1,43.0,32.85,22.72
2018,11,23,15,15,0.0,37.5,3.2,13.1,37.5,28.62,19.07
2018,11,23,15,30,0.0,32.0,3.2,13.1,32.0,24.4,15.38
2018,11,23,15,45,0.0,25.0,2.4,12.45,25.0,19.03,10.71
2018,11,23,16,0,0.0,18.0,1.6,11.8,18.0,13.68,5.99
2018,11,23,16,15,0.0,12.0,1.45,11.45,12.0,9.11,1.81
2018,11,23,16,30,0.0,6.0,1.3,11.1,6.0,4.54,0.0
2018,11,23,16,45,0.0,3.0,1.15,10.7,3.0,2.36,0.0
2018,11,23,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,6,45,35.0,4.0,1.05,9.5,4.5,0.0,0.0
2018,11,24,7,0,70.0,8.0,1.0,9.6,9.0,6.29,0.0
2018,11,24,7,15,243.5,18.0,1.25,10.1,40.0,14.81,1.12
2018,11,24,7,30,417.0,28.0,1.5,10.6,71.0,23.44,14.45
2018,11,24,7,45,441.5,33.5,1.7,11.1,98.5,27.83,19.09
2018,11,24,8,0,466.0,39.0,1.9,11.6,126.0,32.17,23.28
2018,11,24,8,15,331.0,39.5,2.1,11.9,109.0,48.48,27.0
2018,11,24,8,30,196.0,40.0,2.3,12.2,92.0,55.74,33.96
2018,11,24,8,45,98.0,57.0,2.5,12.5,83.0,64.78,45.89
2018,11,24,9,0,0.0,74.0,2.7,12.8,74.0,56.74,43.21
2018,11,24,9,15,1.0,96.0,2.8,13.15,96.5,74.18,57.89
2018,11,24,9,30,2.0,118.0,2.9,13.5,119.0,92.21,72.9
2018,11,24,9,45,8.5,140.0,3.0,13.8,144.0,113.18,90.22
2018,11,24,10,0,15.0,162.0,3.1,14.1,169.0,135.51,108.58
2018,11,24,10,15,41.5,177.5,3.2,14.4,197.5,172.14,138.81
2018,11,24,10,30,68.0,193.0,3.3,14.7,226.0,205.72,166.48
2018,11,24,10,45,66.5,197.5,3.35,15.0,231.0,214.24,173.29
2018,11,24,11,0,65.0,202.0,3.4,15.3,236.0,222.61,179.96
2018,11,24,11,15,68.0,208.0,3.45,15.45,244.0,235.65,190.58
2018,11,24,11,30,71.0,214.0,3.5,15.6,252.0,249.09,201.48
2018,11,24,11,45,173.5,183.0,3.5,15.75,276.5,320.54,261.92
2018,11,24,12,0,276.0,152.0,3.5,15.9,301.0,399.44,327.4
2018,11,24,12,15,141.0,155.0,3.5,15.85,231.0,279.0,228.22
2018,11,24,12,30,6.0,158.0,3.5,15.8,161.0,135.61,107.34
2018,11,24,12,45,11.0,160.5,3.5,15.75,166.0,143.75,114.57
2018,11,24,13,0,16.0,163.0,3.5,15.7,171.0,152.42,122.07
2018,11,24,13,15,12.5,159.0,3.5,15.6,165.0,146.85,117.54
2018,11,24,13,30,9.0,155.0,3.5,15.5,159.0,141.33,113.07
2018,11,24,13,45,20.0,137.0,3.5,15.35,145.5,135.49,109.08
2018,11,24,14,0,31.0,119.0,3.5,15.2,132.0,142.83,116.06
2018,11,24,14,15,75.0,110.0,3.45,15.0,138.5,197.43,163.72
2018,11,24,14,30,119.0,101.0,3.4,14.8,145.0,232.23,194.77
2018,11,24,14,45,90.0,104.5,3.35,14.6,135.5,211.84,176.97
2018,11,24,15,0,61.0,108.0,3.3,14.4,126.0,174.56,145.03
2018,11,24,15,15,245.5,82.5,3.3,14.4,140.5,357.25,302.49
2018,11,24,15,30,430.0,57.0,3.3,14.4,155.0,525.15,437.4
2018,11,24,15,45,425.5,48.0,2.75,13.45,127.5,500.8,414.48
2018,11,24,16,0,421.0,39.0,2.2,12.5,100.0,475.27,388.7
2018,11,24,16,15,260.0,27.5,1.95,11.75,61.0,312.58,248.91
2018,11,24,16,30,99.0,16.0,1.7,11.0,22.0,132.19,47.74
2018,11,24,16,45,49.5,8.0,1.5,10.25,11.0,45.14,0.0
2018,11,24,17,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,25,6,45,48.0,5.0,1.15,5.6,5.5,0.0,0.0
2018,11,25,7,0,96.0,10.0,1.2,5.7,11.0,7.87,0.0
2018,11,25,7,15,252.5,20.5,1.2,6.2,41.5,17.0,0.4
2018,11,25,7,30,409.0,31.0,1.2,6.7,72.0,25.94,16.77
2018,11,25,7,45,500.0,38.0,1.15,7.2,113.0,31.83,23.01
2018,11,25,8,0,591.0,45.0,1.1,7.7,154.0,37.87,28.85
2018,11,25,8,15,648.0,49.0,1.1,8.25,196.5,75.06,41.81
2018,11,25,8,30,705.0,53.0,1.1,8.8,239.0,128.41,74.73
2018,11,25,8,45,742.0,56.0,1.05,9.35,279.5,184.24,119.43
2018,11,25,9,0,779.0,59.0,1.0,9.9,320.0,244.19,171.76
2018,11,25,9,15,806.5,60.5,1.0,10.55,356.5,303.75,225.27
2018,11,25,9,30,834.0,62.0,1.0,11.2,393.0,365.65,280.11
2018,11,25,9,45,854.5,62.5,1.0,11.9,424.5,424.57,331.27
2018,11,25,10,0,875.0,63.0,1.0,12.6,456.0,484.69,381.56
2018,11,25,10,15,886.0,64.0,0.95,13.1,480.0,540.91,427.0
2018,11,25,10,30,897.0,65.0,0.9,13.6,504.0,596.44,470.08
2018,11,25,10,45,904.5,66.0,0.8,14.1,521.5,648.82,508.58
2018,11,25,11,0,912.0,67.0,0.7,14.6,539.0,699.67,544.31
2018,11,25,11,15,915.5,67.5,0.75,14.9,548.5,745.3,576.27
2018,11,25,11,30,919.0,68.0,0.8,15.2,558.0,788.57,605.45
2018,11,25,11,45,919.5,68.0,0.9,15.55,560.0,826.31,631.32
2018,11,25,12,0,920.0,68.0,1.0,15.9,562.0,861.1,655.2
2018,11,25,12,15,918.5,67.5,1.15,16.1,556.0,890.45,676.59
2018,11,25,12,30,917.0,67.0,1.3,16.3,550.0,916.45,695.84
2018,11,25,12,45,913.0,66.0,1.4,16.5,537.0,936.07,710.19
2018,11,25,13,0,909.0,65.0,1.5,16.7,524.0,952.06,722.32
2018,11,25,13,15,900.0,64.0,1.65,16.7,503.0,959.59,730.22
2018,11,25,13,30,891.0,63.0,1.8,16.7,482.0,963.34,735.76
2018,11,25,13,45,877.5,61.5,1.9,16.65,454.5,958.26,734.91
2018,11,25,14,0,864.0,60.0,2.0,16.6,427.0,949.49,731.68
2018,11,25,14,15,845.0,58.0,2.0,16.4,393.5,931.04,721.04
2018,11,25,14,30,826.0,56.0,2.0,16.2,360.0,909.31,708.07
2018,11,25,14,45,798.0,54.0,2.0,16.0,322.0,886.68,694.17
2018,11,25,15,0,770.0,52.0,2.0,15.8,284.0,850.0,669.7
2018,11,25,15,15,727.5,49.0,2.0,15.8,242.0,795.6,630.97
2018,11,25,15,30,685.0,46.0,2.0,15.8,200.0,739.5,589.19
2018,11,25,15,45,618.0,40.5,1.55,14.4,157.0,656.67,524.47
2018,11,25,16,0,551.0,35.0,1.1,13.0,114.0,574.33,456.24
2018,11,25,16,15,422.5,28.5,1.1,12.3,76.0,452.78,350.84
2018,11,25,16,30,294.0,22.0,1.1,11.6,38.0,304.06,100.68
2018,11,25,16,45,147.0,11.0,1.1,10.9,19.0,124.04,0.0
2018,11,25,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,26,6,45,14.5,3.0,0.8,5.45,3.0,0.0,0.0
2018,11,26,7,0,29.0,6.0,0.8,5.5,6.0,4.72,0.0
2018,11,26,7,15,143.5,20.0,0.95,6.3,32.5,15.23,0.0
2018,11,26,7,30,258.0,34.0,1.1,7.1,59.0,25.94,16.57
2018,11,26,7,45,438.0,37.0,1.2,7.9,105.5,30.67,21.85
2018,11,26,8,0,618.0,40.0,1.3,8.7,152.0,37.0,27.91
2018,11,26,8,15,627.5,48.0,1.45,9.35,187.0,72.55,40.26
2018,11,26,8,30,637.0,56.0,1.6,10.0,222.0,120.02,70.32
2018,11,26,8,45,586.0,74.0,1.7,10.7,246.0,169.49,113.57
2018,11,26,9,0,535.0,92.0,1.8,11.4,270.0,212.76,154.68
2018,11,26,9,15,573.0,96.0,1.8,12.25,305.5,264.24,199.72
2018,11,26,9,30,611.0,100.0,1.8,13.1,341.0,319.71,247.86
2018,11,26,9,45,633.5,105.0,1.85,13.95,371.5,373.4,294.03
2018,11,26,10,0,656.0,110.0,1.9,14.8,402.0,428.77,340.26
2018,11,26,10,15,648.5,118.0,1.8,15.3,420.0,472.65,376.29
2018,11,26,10,30,641.0,126.0,1.7,15.8,438.0,514.58,409.44
2018,11,26,10,45,558.0,154.0,1.65,16.3,432.0,519.24,412.92
2018,11,26,11,0,475.0,182.0,1.6,16.8,426.0,522.13,414.2
2018,11,26,11,15,436.0,194.5,1.6,17.05,422.0,532.97,422.17
2018,11,26,11,30,397.0,207.0,1.6,17.3,418.0,522.82,414.4
2018,11,26,11,45,494.0,182.0,1.55,17.6,445.5,612.56,482.29
2018,11,26,12,0,591.0,157.0,1.5,17.9,473.0,697.38,544.25
2018,11,26,12,15,552.5,166.5,1.45,17.95,459.5,689.52,537.39
2018,11,26,12,30,514.0,176.0,1.4,18.0,446.0,685.79,534.12
2018,11,26,12,45,460.0,184.5,1.35,18.1,421.5,662.74,516.62
2018,11,26,13,0,406.0,193.0,1.3,18.2,397.0,635.34,496.06
2018,11,26,13,15,383.0,186.0,1.2,18.15,372.5,594.24,466.91
2018,11,26,13,30,360.0,179.0,1.1,18.1,348.0,572.81,451.49
2018,11,26,13,45,530.5,133.0,1.0,18.1,365.5,714.85,556.51
2018,11,26,14,0,701.0,87.0,0.9,18.1,383.0,842.39,642.87
2018,11,26,14,15,663.0,87.0,0.85,17.85,349.5,808.35,618.89
2018,11,26,14,30,625.0,87.0,0.8,17.6,316.0,771.35,594.77
2018,11,26,14,45,472.5,96.5,0.75,17.4,259.0,622.01,489.9
2018,11,26,15,0,320.0,106.0,0.7,17.2,202.0,486.42,390.24
2018,11,26,15,15,240.0,90.5,0.7,17.2,156.5,365.24,297.8
2018,11,26,15,30,160.0,75.0,0.7,17.2,111.0,268.69,220.08
2018,11,26,15,45,136.5,60.5,0.65,15.8,86.5,227.65,186.77
2018,11,26,16,0,113.0,46.0,0.6,14.4,62.0,187.01,151.92
2018,11,26,16,15,81.5,31.5,0.65,13.85,41.0,140.06,108.21
2018,11,26,16,30,50.0,17.0,0.7,13.3,20.0,78.64,18.85
2018,11,26,16,45,25.0,8.5,0.75,12.7,10.0,26.32,0.0
2018,11,26,17,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,27,6,45,6.0,1.5,0.8,7.2,1.5,0.0,0.0
2018,11,27,7,0,12.0,3.0,0.8,7.3,3.0,2.36,0.0
2018,11,27,7,15,6.0,9.5,0.85,7.7,9.5,7.46,0.0
2018,11,27,7,30,0.0,16.0,0.9,8.1,16.0,12.17,4.67
2018,11,27,7,45,0.0,24.5,1.0,8.5,24.5,18.67,11.06
2018,11,27,8,0,0.0,33.0,1.1,8.9,33.0,25.19,17.21
2018,11,27,8,15,0.0,44.5,1.1,9.3,44.5,34.04,24.09
2018,11,27,8,30,0.0,56.0,1.1,9.7,56.0,42.85,31.8
2018,11,27,8,45,5.5,83.0,1.15,10.15,85.0,64.19,49.96
2018,11,27,9,0,11.0,110.0,1.2,10.6,114.0,86.84,69.03
2018,11,27,9,15,15.5,123.0,1.25,11.15,129.0,99.62,79.57
2018,11,27,9,30,20.0,136.0,1.3,11.7,144.0,113.12,90.67
2018,11,27,9,45,42.0,160.5,1.35,12.2,178.5,149.75,120.87
2018,11,27,10,0,64.0,185.0,1.4,12.7,213.0,185.89,150.42
2018,11,27,10,15,65.0,195.0,1.4,12.95,225.0,200.96,162.68
2018,11,27,10,30,66.0,205.0,1.4,13.2,237.0,216.35,175.11
2018,11,27,10,45,93.0,217.0,1.45,13.5,263.5,250.33,202.84
2018,11,27,11,0,120.0,229.0,1.5,13.8,290.0,300.95,243.48
2018,11,27,11,15,125.0,235.0,1.5,13.85,300.0,319.94,258.48
2018,11,27,11,30,130.0,241.0,1.5,13.9,310.0,339.34,273.88
2018,11,27,11,45,119.5,238.5,1.5,14.0,302.0,337.38,272.12
2018,11,27,12,0,109.0,236.0,1.5,14.1,294.0,315.96,255.31
2018,11,27,12,15,125.5,237.5,1.45,14.05,303.5,358.09,288.99
2018,11,27,12,30,142.0,239.0,1.4,14.0,313.0,382.86,308.73
2018,11,27,12,45,123.5,228.0,1.35,14.0,291.5,360.96,291.32
2018,11,27,13,0,105.0,217.0,1.3,14.0,270.0,316.31,256.41
2018,11,27,13,15,90.5,203.0,1.3,13.95,247.0,291.26,236.89
2018,11,27,13,30,76.0,189.0,1.3,13.9,224.0,265.31,216.32
2018,11,27,13,45,63.5,176.5,1.3,13.85,204.5,242.58,198.19
2018,11,27,14,0,51.0,164.0,1.3,13.8,185.0,219.44,179.5
2018,11,27,14,15,82.5,158.0,1.2,13.6,189.0,248.53,205.01
2018,11,27,14,30,114.0,152.0,1.1,13.4,193.0,299.22,247.24
2018,11,27,14,45,89.0,134.0,1.0,13.25,164.0,234.71,194.51
2018,11,27,15,0,64.0,116.0,0.9,13.1,135.0,191.03,158.26
2018,11,27,15,15,33.0,96.5,0.9,13.1,106.0,139.29,114.17
2018,11,27,15,30,2.0,77.0,0.9,13.1,77.0,75.2,58.74
2018,11,27,15,45,1.0,60.0,0.8,12.3,60.0,57.84,43.86
2018,11,27,16,0,0.0,43.0,0.7,11.5,43.0,39.73,28.02
2018,11,27,16,15,1.5,28.5,0.75,11.2,28.5,26.62,16.02
2018,11,27,16,30,3.0,14.0,0.8,10.9,14.0,13.13,0.0
2018,11,27,16,45,1.5,7.0,0.85,10.65,7.0,6.69,0.0
2018,11,27,17,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,9.55,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,9.6,1.0,0.79,0.0
2018,11,28,7,15,0.0,3.0,0.8,9.85,3.0,2.27,0.0
2018,11,28,7,30,0.0,5.0,0.9,10.1,5.0,3.78,0.0
2018,11,28,7,45,0.0,6.5,1.0,10.35,6.5,4.92,0.0
2018,11,28,8,0,0.0,8.0,1.1,10.6,8.0,6.06,0.0
2018,11,28,8,15,0.0,9.5,1.1,10.65,9.5,7.2,0.62
2018,11,28,8,30,0.0,11.0,1.1,10.7,11.0,8.35,1.64
2018,11,28,8,45,0.0,16.0,1.1,10.8,16.0,12.16,4.98
2018,11,28,9,0,0.0,21.0,1.1,10.9,21.0,15.98,8.31
2018,11,28,9,15,0.0,20.5,1.2,10.95,20.5,15.61,7.95
2018,11,28,9,30,0.0,20.0,1.3,11.0,20.0,15.23,7.6
2018,11,28,9,45,0.0,22.5,1.4,11.1,22.5,17.15,9.23
2018,11,28,10,0,0.0,25.0,1.5,11.2,25.0,19.07,10.86
2018,11,28,10,15,0.0,24.5,1.3,11.3,24.5,18.7,10.5
2018,11,28,10,30,0.0,24.0,1.1,11.4,24.0,18.32,10.16
2018,11,28,10,45,19.0,56.5,0.95,11.55,66.0,57.34,43.92
2018,11,28,11,0,38.0,89.0,0.8,11.7,108.0,98.98,79.45
2018,11,28,11,15,33.0,94.0,0.75,11.8,111.0,101.88,81.67
2018,11,28,11,30,28.0,99.0,0.7,11.9,114.0,104.38,83.6
2018,11,28,11,45,15.0,88.0,0.6,12.0,96.0,85.58,67.45
2018,11,28,12,0,2.0,77.0,0.5,12.1,78.0,60.85,46.2
2018,11,28,12,15,2.0,84.0,0.65,12.3,85.0,66.34,50.86
2018,11,28,12,30,2.0,91.0,0.8,12.5,92.0,72.08,55.67
2018,11,28,12,45,11.0,107.5,0.95,12.65,113.0,94.82,75.15
2018,11,28,13,0,20.0,124.0,1.1,12.8,134.0,130.27,105.09
2018,11,28,13,15,35.5,125.0,1.25,12.8,142.0,147.8,120.43
2018,11,28,13,30,51.0,126.0,1.4,12.8,150.0,166.0,136.41
2018,11,28,13,45,36.5,125.5,1.55,12.8,142.0,153.73,125.84
2018,11,28,14,0,22.0,125.0,1.7,12.8,134.0,141.62,115.39
2018,11,28,14,15,58.0,114.5,1.75,12.7,136.0,167.44,139.02
2018,11,28,14,30,94.0,104.0,1.8,12.6,138.0,212.02,177.92
2018,11,28,14,45,272.5,91.0,1.85,12.55,174.5,418.77,352.11
2018,11,28,15,0,451.0,78.0,1.9,12.5,211.0,583.57,482.76
2018,11,28,15,15,311.0,80.0,1.9,12.5,165.5,440.81,368.61
2018,11,28,15,30,171.0,82.0,1.9,12.5,120.0,291.68,244.77
2018,11,28,15,45,137.5,66.0,1.7,11.9,92.0,239.67,200.49
2018,11,28,16,0,104.0,50.0,1.5,11.3,64.0,188.49,155.13
2018,11,28,16,15,80.5,33.5,1.5,11.05,42.0,145.48,113.35
2018,11,28,16,30,57.0,17.0,1.5,10.8,20.0,84.45,13.62
2018,11,28,16,45,28.5,8.5,1.55,10.5,10.0,29.09,0.0
2018,11,28,17,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,11.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.0,4.65,9.0,1.0,0.0,0.0
2018,11,29,7,0,1.0,2.0,4.7,9.0,2.0,1.57,0.0
2018,11,29,7,15,0.5,3.5,4.8,9.1,3.5,2.65,0.0
2018,11,29,7,30,0.0,5.0,4.9,9.2,5.0,3.78,0.0
2018,11,29,7,45,38.0,16.5,4.95,9.35,23.0,12.84,5.73
2018,11,29,8,0,76.0,28.0,5.0,9.5,41.0,21.52,13.75
2018,11,29,8,15,38.0,19.0,5.2,9.6,25.5,16.73,7.93
2018,11,29,8,30,0.0,10.0,5.4,9.7,10.0,7.59,0.97
2018,11,29,8,45,0.0,12.5,5.55,9.8,12.5,9.49,2.64
2018,11,29,9,0,0.0,15.0,5.7,9.9,15.0,11.4,4.3
2018,11,29,9,15,0.0,23.5,5.8,9.9,23.5,17.9,9.95
2018,11,29,9,30,0.0,32.0,5.9,9.9,32.0,24.41,15.59
2018,11,29,9,45,2.5,39.0,6.0,9.9,40.0,30.82,21.07
2018,11,29,10,0,5.0,46.0,6.1,9.9,48.0,37.51,26.83
2018,11,29,10,15,23.0,75.0,6.0,9.9,86.0,72.58,57.12
2018,11,29,10,30,41.0,104.0,5.9,9.9,124.0,109.26,88.74
2018,11,29,10,45,35.5,98.5,5.8,9.9,116.0,103.53,83.86
2018,11,29,11,0,30.0,93.0,5.7,9.9,108.0,97.1,78.35
2018,11,29,11,15,19.5,86.0,5.5,9.85,96.0,85.13,67.93
2018,11,29,11,30,9.0,79.0,5.3,9.8,84.0,67.53,52.62
2018,11,29,11,45,39.5,106.0,5.05,9.8,127.0,121.49,99.62
2018,11,29,12,0,70.0,133.0,4.8,9.8,170.0,189.7,158.13
2018,11,29,12,15,48.5,117.5,4.8,9.8,143.0,144.08,119.14
2018,11,29,12,30,27.0,102.0,4.8,9.8,116.0,112.02,91.33
2018,11,29,12,45,30.0,101.5,4.75,9.8,116.5,115.55,94.61
2018,11,29,13,0,33.0,101.0,4.7,9.8,117.0,119.16,97.95
2018,11,29,13,15,41.0,98.0,4.65,9.75,117.5,125.11,103.57
2018,11,29,13,30,49.0,95.0,4.6,9.7,118.0,131.16,109.31
2018,11,29,13,45,41.0,90.5,4.55,9.65,109.0,120.04,99.69
2018,11,29,14,0,33.0,86.0,4.5,9.6,100.0,108.67,89.81
2018,11,29,14,15,126.5,73.5,4.4,9.6,120.0,220.78,189.73
2018,11,29,14,30,220.0,61.0,4.3,9.6,140.0,320.17,276.87
