Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,7,15,13.0,10.0,1.35,4.05,11.0,7.87,0.0
2018,12,10,7,30,26.0,20.0,1.4,4.3,22.0,15.19,1.38
2018,12,10,7,45,53.0,36.5,1.45,4.5,43.0,27.0,17.93
2018,12,10,8,0,80.0,53.0,1.5,4.7,64.0,38.65,29.4
2018,12,10,8,15,100.5,69.5,1.6,5.05,88.5,53.78,39.79
2018,12,10,8,30,121.0,86.0,1.7,5.4,113.0,76.72,56.89
2018,12,10,8,45,150.0,101.5,1.75,5.8,141.5,103.18,78.08
2018,12,10,9,0,179.0,117.0,1.8,6.2,170.0,133.5,103.62
2018,12,10,9,15,208.5,130.5,1.9,6.65,199.5,170.76,135.76
2018,12,10,9,30,238.0,144.0,2.0,7.1,229.0,208.24,168.3
2018,12,10,9,45,343.5,142.0,2.1,7.6,276.5,265.09,215.91
2018,12,10,10,0,449.0,140.0,2.2,8.1,324.0,342.67,280.91
2018,12,10,10,15,415.0,155.0,2.25,8.55,333.0,368.63,303.85
2018,12,10,10,30,381.0,170.0,2.3,9.0,342.0,378.91,313.47
2018,12,10,10,45,365.0,181.0,2.4,9.45,351.0,403.09,333.74
2018,12,10,11,0,349.0,192.0,2.5,9.9,360.0,425.3,351.78
2018,12,10,11,15,260.0,206.5,2.5,10.2,333.5,398.39,329.1
2018,12,10,11,30,171.0,221.0,2.5,10.5,307.0,347.58,286.88
2018,12,10,11,45,282.5,204.5,2.55,10.8,347.0,443.91,366.58
2018,12,10,12,0,394.0,188.0,2.6,11.1,387.0,549.92,451.36
2018,12,10,12,15,623.5,132.5,2.55,11.15,445.0,711.43,578.43
2018,12,10,12,30,853.0,77.0,2.5,11.2,503.0,865.27,690.12
2018,12,10,12,45,867.0,72.0,2.5,11.25,496.0,886.09,703.88
2018,12,10,13,0,881.0,67.0,2.5,11.3,489.0,913.76,723.94
2018,12,10,13,15,872.0,66.0,2.5,11.2,470.5,922.15,730.71
2018,12,10,13,30,863.0,65.0,2.5,11.1,452.0,926.92,735.26
2018,12,10,13,45,819.0,69.5,2.45,11.0,420.0,912.98,726.16
2018,12,10,14,0,775.0,74.0,2.4,10.9,388.0,883.6,706.2
2018,12,10,14,15,786.0,66.0,2.4,10.7,363.0,887.97,711.39
2018,12,10,14,30,797.0,58.0,2.4,10.5,338.0,888.66,713.53
2018,12,10,14,45,769.5,55.0,2.35,10.3,301.5,855.52,690.4
2018,12,10,15,0,742.0,52.0,2.3,10.1,265.0,819.62,664.82
2018,12,10,15,15,698.5,49.0,2.3,10.1,225.5,766.07,624.86
2018,12,10,15,30,655.0,46.0,2.3,10.1,186.0,710.72,581.65
2018,12,10,15,45,589.0,40.5,1.85,9.0,145.5,630.51,516.16
2018,12,10,16,0,523.0,35.0,1.4,7.9,105.0,550.29,446.82
2018,12,10,16,15,383.0,27.5,1.35,7.25,68.5,420.5,327.65
2018,12,10,16,30,243.0,20.0,1.3,6.6,32.0,258.63,11.55
2018,12,10,16,45,121.5,10.0,1.2,6.0,16.0,104.2,0.0
2018,12,10,17,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,11,7,15,170.5,11.0,0.95,2.85,20.5,8.65,0.0
2018,12,11,7,30,341.0,22.0,0.9,3.3,41.0,18.5,1.48
2018,12,11,7,45,473.5,28.5,0.9,3.7,80.5,26.23,17.23
2018,12,11,8,0,606.0,35.0,0.9,4.1,120.0,32.59,23.99
2018,12,11,8,15,672.0,39.0,0.95,4.65,162.5,52.49,29.31
2018,12,11,8,30,738.0,43.0,1.0,5.2,205.0,106.1,57.34
2018,12,11,8,45,778.5,46.0,1.05,5.75,246.5,162.88,100.59
2018,12,11,9,0,819.0,49.0,1.1,6.3,288.0,225.2,154.68
2018,12,11,9,15,844.5,51.5,1.35,7.1,325.0,285.65,210.25
2018,12,11,9,30,870.0,54.0,1.6,7.9,362.0,348.2,267.8
2018,12,11,9,45,886.0,55.5,1.9,8.7,393.5,407.89,322.45
2018,12,11,10,0,902.0,57.0,2.2,9.5,425.0,468.02,376.03
2018,12,11,10,15,914.5,58.5,2.3,9.9,451.0,526.59,426.8
2018,12,11,10,30,927.0,60.0,2.4,10.3,477.0,584.7,475.63
2018,12,11,10,45,934.5,60.5,2.5,10.7,495.5,637.95,519.32
2018,12,11,11,0,942.0,61.0,2.6,11.1,514.0,689.69,560.66
2018,12,11,11,15,946.5,62.0,2.7,11.3,525.5,738.18,598.43
2018,12,11,11,30,951.0,63.0,2.8,11.5,537.0,784.46,632.21
2018,12,11,11,45,952.5,63.0,2.85,11.7,540.5,824.78,661.08
2018,12,11,12,0,954.0,63.0,2.9,11.9,544.0,862.23,687.78
2018,12,11,12,15,952.0,62.5,2.95,11.95,539.5,893.07,710.04
2018,12,11,12,30,950.0,62.0,3.0,12.0,535.0,920.51,729.98
2018,12,11,12,45,945.5,62.0,3.05,12.05,523.5,942.88,746.42
2018,12,11,13,0,941.0,62.0,3.1,12.1,512.0,961.61,760.46
2018,12,11,13,15,932.5,61.0,3.05,12.05,492.5,971.54,767.9
2018,12,11,13,30,924.0,60.0,3.0,12.0,473.0,977.63,772.85
2018,12,11,13,45,911.5,58.0,3.0,11.95,446.5,974.65,771.98
2018,12,11,14,0,899.0,56.0,3.0,11.9,420.0,967.85,768.59
2018,12,11,14,15,880.0,54.5,2.9,11.7,387.5,951.82,758.21
2018,12,11,14,30,861.0,53.0,2.8,11.5,355.0,932.39,745.34
2018,12,11,14,45,833.5,51.0,2.7,11.25,317.5,900.83,723.51
2018,12,11,15,0,806.0,49.0,2.6,11.0,280.0,876.75,706.53
2018,12,11,15,15,763.5,46.0,2.6,11.0,238.5,823.56,667.14
2018,12,11,15,30,721.0,43.0,2.6,11.0,197.0,768.49,624.5
2018,12,11,15,45,653.5,38.0,1.95,9.35,154.5,686.57,558.06
2018,12,11,16,0,586.0,33.0,1.3,7.7,112.0,604.79,487.16
2018,12,11,16,15,452.0,26.5,1.25,7.2,74.0,465.16,360.43
2018,12,11,16,30,318.0,20.0,1.2,6.7,36.0,321.14,23.46
2018,12,11,16,45,159.0,10.0,1.2,6.2,18.0,134.05,0.0
2018,12,11,17,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,12,7,15,44.5,8.0,1.25,6.45,10.5,6.29,0.0
2018,12,12,7,30,89.0,16.0,1.4,6.9,21.0,12.18,0.0
2018,12,12,7,45,248.0,26.0,1.5,7.3,56.5,21.12,12.44
2018,12,12,8,0,407.0,36.0,1.6,7.7,92.0,29.69,20.96
2018,12,12,8,15,273.0,53.5,1.8,8.05,96.5,47.16,31.11
2018,12,12,8,30,139.0,71.0,2.0,8.4,101.0,68.0,48.04
2018,12,12,8,45,134.5,90.0,2.2,8.75,124.0,91.6,67.97
2018,12,12,9,0,130.0,109.0,2.4,9.1,147.0,116.16,89.75
2018,12,12,9,15,237.5,114.0,2.55,9.45,194.0,163.9,127.73
2018,12,12,9,30,345.0,119.0,2.7,9.8,241.0,227.54,180.53
2018,12,12,9,45,408.5,124.0,2.8,10.15,281.0,280.99,226.42
2018,12,12,10,0,472.0,129.0,2.9,10.5,321.0,341.13,277.76
2018,12,12,10,15,693.0,94.0,2.95,10.9,395.0,454.25,370.85
2018,12,12,10,30,914.0,59.0,3.0,11.3,469.0,574.81,468.76
2018,12,12,10,45,915.0,60.5,3.05,11.7,485.0,624.64,509.46
2018,12,12,11,0,916.0,62.0,3.1,12.1,501.0,672.41,547.79
2018,12,12,11,15,930.5,61.0,3.1,12.35,515.5,724.39,588.06
2018,12,12,11,30,945.0,60.0,3.1,12.6,530.0,774.98,624.54
2018,12,12,11,45,947.5,60.0,3.1,12.8,534.0,815.83,653.57
2018,12,12,12,0,950.0,60.0,3.1,13.0,538.0,853.91,680.45
2018,12,12,12,15,946.0,60.5,3.1,13.05,533.5,884.21,702.0
2018,12,12,12,30,942.0,61.0,3.1,13.1,529.0,911.06,721.16
2018,12,12,12,45,933.5,62.5,3.1,13.2,517.5,931.68,735.82
2018,12,12,13,0,925.0,64.0,3.1,13.3,506.0,948.58,748.01
2018,12,12,13,15,916.5,62.5,3.1,13.2,486.5,957.7,755.42
2018,12,12,13,30,908.0,61.0,3.1,13.1,467.0,963.01,760.38
2018,12,12,13,45,895.0,60.5,3.1,12.95,441.5,961.67,760.93
2018,12,12,14,0,882.0,60.0,3.1,12.8,416.0,956.67,759.06
2018,12,12,14,15,856.0,58.5,2.95,12.55,382.0,934.01,743.65
2018,12,12,14,30,830.0,57.0,2.8,12.3,348.0,918.89,733.63
2018,12,12,14,45,787.5,56.0,2.65,12.0,308.5,874.09,701.86
2018,12,12,15,0,745.0,55.0,2.5,11.7,269.0,826.48,667.43
2018,12,12,15,15,674.5,52.0,2.5,11.7,223.5,747.28,608.54
2018,12,12,15,30,604.0,49.0,2.5,11.7,178.0,676.11,553.47
2018,12,12,15,45,532.5,43.0,1.85,10.05,138.5,592.49,485.58
2018,12,12,16,0,461.0,37.0,1.2,8.4,99.0,510.25,414.71
2018,12,12,16,15,379.5,29.0,1.2,7.85,67.5,419.54,326.77
2018,12,12,16,30,298.0,21.0,1.2,7.3,36.0,305.44,30.97
2018,12,12,16,45,149.0,10.5,1.2,6.75,18.0,126.62,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,13,7,15,152.0,10.0,1.4,2.35,18.0,7.87,0.0
2018,12,13,7,30,304.0,20.0,1.5,3.2,36.0,16.73,0.0
2018,12,13,7,45,436.0,27.0,1.6,4.05,73.5,24.74,15.64
2018,12,13,8,0,568.0,34.0,1.7,4.9,111.0,31.49,22.81
2018,12,13,8,15,636.0,38.0,1.85,5.55,152.5,48.18,27.4
2018,12,13,8,30,704.0,42.0,2.0,6.2,194.0,99.46,53.3
2018,12,13,8,45,747.0,45.0,2.15,6.85,234.5,154.33,94.54
2018,12,13,9,0,790.0,48.0,2.3,7.5,275.0,214.07,146.25
2018,12,13,9,15,817.5,50.5,2.3,8.15,312.0,274.23,201.48
2018,12,13,9,30,845.0,53.0,2.3,8.8,349.0,335.74,258.09
2018,12,13,9,45,864.0,54.5,2.3,9.4,381.0,395.09,312.22
2018,12,13,10,0,883.0,56.0,2.3,10.0,413.0,455.26,365.47
2018,12,13,10,15,895.5,57.0,2.35,10.6,438.5,512.24,414.64
2018,12,13,10,30,908.0,58.0,2.4,11.2,464.0,568.79,461.81
2018,12,13,10,45,916.0,59.5,2.4,11.8,483.0,622.53,505.05
2018,12,13,11,0,924.0,61.0,2.4,12.4,502.0,674.9,545.84
2018,12,13,11,15,928.0,61.5,2.4,12.75,513.0,721.75,581.53
2018,12,13,11,30,932.0,62.0,2.4,13.1,524.0,766.38,612.93
2018,12,13,11,45,933.0,62.5,2.4,13.4,528.0,806.28,640.67
2018,12,13,12,0,934.0,63.0,2.4,13.7,532.0,843.38,666.21
2018,12,13,12,15,929.5,63.5,2.4,13.9,527.5,872.89,686.48
2018,12,13,12,30,925.0,64.0,2.4,14.1,523.0,898.98,704.39
2018,12,13,12,45,916.0,64.5,2.4,14.3,510.5,917.55,717.09
2018,12,13,13,0,907.0,65.0,2.4,14.5,498.0,932.41,727.38
2018,12,13,13,15,898.0,64.0,2.35,14.55,479.0,941.54,733.76
2018,12,13,13,30,889.0,63.0,2.3,14.6,460.0,946.96,737.74
2018,12,13,13,45,874.5,62.5,2.3,14.65,434.5,944.12,736.67
2018,12,13,14,0,860.0,62.0,2.3,14.7,409.0,937.69,733.27
2018,12,13,14,15,839.0,60.0,2.1,14.45,377.0,930.35,727.99
2018,12,13,14,30,818.0,58.0,1.9,14.2,345.0,908.39,712.25
2018,12,13,14,45,788.0,56.0,1.7,13.95,308.0,874.45,687.84
2018,12,13,15,0,758.0,54.0,1.5,13.7,271.0,837.62,660.77
2018,12,13,15,15,714.0,50.0,1.5,13.7,230.5,782.26,621.11
2018,12,13,15,30,670.0,46.0,1.5,13.7,190.0,725.13,578.29
2018,12,13,15,45,600.5,41.0,1.25,12.05,149.0,642.16,514.63
2018,12,13,16,0,531.0,36.0,1.0,10.4,108.0,558.93,446.61
2018,12,13,16,15,401.5,28.5,1.05,9.95,71.5,438.17,337.56
2018,12,13,16,30,272.0,21.0,1.1,9.5,35.0,284.65,37.29
2018,12,13,16,45,136.0,10.5,1.15,9.0,17.5,116.4,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,14,7,15,11.0,7.5,2.7,7.75,8.0,5.9,0.0
2018,12,14,7,30,22.0,15.0,2.8,8.0,16.0,11.63,0.0
2018,12,14,7,45,21.0,31.0,2.85,8.25,33.0,23.17,13.85
2018,12,14,8,0,20.0,47.0,2.9,8.5,50.0,34.46,25.03
2018,12,14,8,15,32.0,64.0,3.0,8.75,70.0,47.37,34.9
2018,12,14,8,30,44.0,81.0,3.1,9.0,90.0,64.4,48.62
2018,12,14,8,45,38.0,83.5,3.2,9.25,92.5,70.05,53.64
2018,12,14,9,0,32.0,86.0,3.3,9.5,95.0,74.24,57.66
2018,12,14,9,15,17.0,81.0,3.4,9.7,86.0,68.92,53.75
2018,12,14,9,30,2.0,76.0,3.5,9.9,77.0,59.09,45.68
2018,12,14,9,45,16.5,99.5,3.6,10.1,106.0,83.57,66.44
2018,12,14,10,0,31.0,123.0,3.7,10.3,135.0,115.28,93.4
2018,12,14,10,15,109.5,152.5,3.75,10.4,200.5,192.17,158.47
2018,12,14,10,30,188.0,182.0,3.8,10.5,266.0,271.4,225.1
2018,12,14,10,45,196.5,194.0,3.9,10.6,285.0,300.64,249.67
2018,12,14,11,0,205.0,206.0,4.0,10.7,304.0,330.82,274.9
2018,12,14,11,15,203.0,209.0,4.0,10.75,308.0,345.13,286.89
2018,12,14,11,30,201.0,212.0,4.0,10.8,312.0,358.88,298.35
2018,12,14,11,45,171.5,214.5,3.95,10.85,300.0,350.29,290.9
2018,12,14,12,0,142.0,217.0,3.9,10.9,288.0,339.17,281.31
2018,12,14,12,15,135.0,221.0,3.85,10.95,288.0,346.56,287.28
2018,12,14,12,30,128.0,225.0,3.8,11.0,288.0,353.57,292.86
2018,12,14,12,45,115.5,217.0,3.75,11.1,273.0,340.56,282.17
2018,12,14,13,0,103.0,209.0,3.7,11.2,258.0,305.94,254.11
2018,12,14,13,15,149.0,198.0,3.6,11.2,266.0,362.54,302.14
2018,12,14,13,30,195.0,187.0,3.5,11.2,274.0,399.48,333.89
2018,12,14,13,45,249.5,168.0,3.4,11.25,273.0,456.63,381.71
2018,12,14,14,0,304.0,149.0,3.3,11.3,272.0,490.97,411.26
2018,12,14,14,15,289.5,141.0,3.0,11.15,250.5,471.91,396.0
2018,12,14,14,30,275.0,133.0,2.7,11.0,229.0,451.83,380.01
2018,12,14,14,45,273.0,119.0,2.4,10.9,206.0,434.2,366.19
2018,12,14,15,0,271.0,105.0,2.1,10.8,183.0,415.3,350.95
2018,12,14,15,15,237.5,89.0,2.1,10.8,150.0,362.06,307.07
2018,12,14,15,30,204.0,73.0,2.1,10.8,117.0,308.39,261.75
2018,12,14,15,45,195.5,58.5,1.55,10.0,93.0,280.13,236.72
2018,12,14,16,0,187.0,44.0,1.0,9.2,69.0,273.37,226.85
2018,12,14,16,15,122.0,30.5,1.0,8.8,44.5,175.17,137.91
2018,12,14,16,30,57.0,17.0,1.0,8.4,20.0,85.17,10.87
2018,12,14,16,45,28.5,8.5,1.0,8.0,10.0,29.37,0.0
2018,12,14,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,9.0,1.45,4.8,11.5,7.08,0.0
2018,12,15,7,30,98.0,18.0,1.5,5.1,23.0,13.65,0.0
2018,12,15,7,45,221.0,30.5,1.6,5.4,55.5,23.25,13.99
2018,12,15,8,0,344.0,43.0,1.7,5.7,88.0,35.2,25.99
2018,12,15,8,15,516.0,43.5,1.65,6.1,138.5,44.93,27.58
2018,12,15,8,30,688.0,44.0,1.6,6.5,189.0,97.1,52.39
2018,12,15,8,45,732.5,46.5,1.6,6.9,229.0,150.65,91.92
2018,12,15,9,0,777.0,49.0,1.6,7.3,269.0,209.23,142.19
2018,12,15,9,15,725.0,63.0,1.6,7.9,290.0,257.86,190.15
2018,12,15,9,30,673.0,77.0,1.6,8.5,311.0,299.02,231.19
2018,12,15,9,45,636.5,92.0,1.55,9.15,329.5,341.81,271.38
2018,12,15,10,0,600.0,107.0,1.5,9.8,348.0,379.73,305.75
2018,12,15,10,15,567.5,122.0,1.5,10.45,361.0,414.71,336.15
2018,12,15,10,30,535.0,137.0,1.5,11.1,374.0,439.7,357.39
2018,12,15,10,45,670.0,111.0,1.5,11.75,420.5,533.24,431.67
2018,12,15,11,0,805.0,85.0,1.5,12.4,467.0,626.99,503.95
2018,12,15,11,15,831.0,82.0,1.45,12.8,484.5,681.31,544.18
2018,12,15,11,30,857.0,79.0,1.4,13.2,502.0,735.34,582.42
2018,12,15,11,45,789.5,95.5,1.35,13.55,488.0,738.65,582.71
2018,12,15,12,0,722.0,112.0,1.3,13.9,474.0,739.46,581.88
2018,12,15,12,15,507.0,155.0,1.2,14.1,408.0,624.25,495.55
2018,12,15,12,30,292.0,198.0,1.1,14.3,342.0,484.14,387.49
2018,12,15,12,45,337.0,186.0,1.0,14.45,349.0,522.36,418.43
2018,12,15,13,0,382.0,174.0,0.9,14.6,356.0,583.47,463.68
2018,12,15,13,15,597.5,123.0,0.9,14.6,395.5,747.67,585.14
2018,12,15,13,30,813.0,72.0,0.9,14.6,435.0,896.35,686.48
2018,12,15,13,45,826.0,65.5,0.85,14.6,416.5,911.55,694.59
2018,12,15,14,0,839.0,59.0,0.8,14.6,398.0,912.09,694.88
2018,12,15,14,15,790.5,62.0,0.8,14.4,361.5,885.25,678.43
2018,12,15,14,30,742.0,65.0,0.8,14.2,325.0,843.48,651.87
2018,12,15,14,45,699.0,63.0,0.8,13.95,287.5,797.29,621.85
2018,12,15,15,0,656.0,61.0,0.8,13.7,250.0,756.45,594.65
2018,12,15,15,15,576.5,59.5,0.8,13.7,207.5,673.14,534.93
2018,12,15,15,30,497.0,58.0,0.8,13.7,165.0,589.13,472.52
2018,12,15,15,45,416.5,50.0,0.75,12.5,126.5,496.47,401.82
2018,12,15,16,0,336.0,42.0,0.7,11.3,88.0,405.6,328.42
2018,12,15,16,15,257.0,31.0,0.75,10.8,58.5,316.72,246.98
2018,12,15,16,30,178.0,20.0,0.8,10.3,29.0,208.04,41.84
2018,12,15,16,45,89.0,10.0,0.85,9.85,14.5,78.78,0.0
2018,12,15,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,7,15,67.5,9.0,1.5,6.2,12.0,7.08,0.0
2018,12,16,7,30,135.0,18.0,1.8,6.8,24.0,13.72,0.0
2018,12,16,7,45,206.5,30.5,2.05,7.4,51.5,23.18,13.64
2018,12,16,8,0,278.0,43.0,2.3,8.0,79.0,32.61,23.38
2018,12,16,8,15,323.0,55.0,2.45,8.5,111.5,46.71,31.48
2018,12,16,8,30,368.0,67.0,2.6,9.0,144.0,83.46,52.67
2018,12,16,8,45,397.5,77.5,2.75,9.45,176.0,122.54,82.37
2018,12,16,9,0,427.0,88.0,2.9,9.9,208.0,165.29,118.73
2018,12,16,9,15,329.5,107.0,3.0,10.4,207.0,185.35,142.0
2018,12,16,9,30,232.0,126.0,3.1,10.9,206.0,187.71,149.03
2018,12,16,9,45,133.5,132.0,3.2,11.45,179.0,165.68,133.73
2018,12,16,10,0,35.0,138.0,3.3,12.0,152.0,130.18,105.21
2018,12,16,10,15,72.5,163.5,3.35,12.3,195.0,174.85,142.7
2018,12,16,10,30,110.0,189.0,3.4,12.6,238.0,235.14,192.81
2018,12,16,10,45,72.5,168.0,3.45,12.9,201.0,189.16,154.58
2018,12,16,11,0,35.0,147.0,3.5,13.2,164.0,149.48,121.12
2018,12,16,11,15,23.0,143.0,3.45,13.35,154.0,139.94,112.92
2018,12,16,11,30,11.0,139.0,3.4,13.5,144.0,119.81,95.75
2018,12,16,11,45,19.5,161.0,3.35,13.65,170.5,147.36,118.87
2018,12,16,12,0,28.0,183.0,3.3,13.8,197.0,191.62,155.53
2018,12,16,12,15,44.0,166.0,3.15,13.7,188.0,189.52,154.49
2018,12,16,12,30,60.0,149.0,3.0,13.6,179.0,188.2,154.28
2018,12,16,12,45,131.0,173.5,2.85,13.5,236.5,301.74,249.39
2018,12,16,13,0,202.0,198.0,2.7,13.4,294.0,403.4,332.47
2018,12,16,13,15,227.0,190.5,2.65,13.3,294.5,447.59,367.92
2018,12,16,13,30,252.0,183.0,2.6,13.2,295.0,470.33,387.0
2018,12,16,13,45,178.0,173.0,2.55,13.1,250.0,371.6,307.72
2018,12,16,14,0,104.0,163.0,2.5,13.0,205.0,292.96,242.81
2018,12,16,14,15,137.5,145.0,2.4,12.75,196.0,306.7,256.39
2018,12,16,14,30,171.0,127.0,2.3,12.5,187.0,319.56,268.86
2018,12,16,14,45,124.0,108.0,2.15,12.25,149.0,251.55,212.01
2018,12,16,15,0,77.0,89.0,2.0,12.0,111.0,183.12,153.8
2018,12,16,15,15,46.5,74.0,2.0,12.0,86.5,118.95,98.58
2018,12,16,15,30,16.0,59.0,2.0,12.0,62.0,73.65,58.45
2018,12,16,15,45,12.0,47.0,1.95,11.35,49.0,57.67,44.37
2018,12,16,16,0,8.0,35.0,1.9,10.7,36.0,35.26,24.63
2018,12,16,16,15,5.0,23.5,2.0,10.55,24.0,22.25,12.58
2018,12,16,16,30,2.0,12.0,2.1,10.4,12.0,10.79,0.0
2018,12,16,16,45,1.0,6.0,2.15,10.25,6.0,5.52,0.0
2018,12,16,17,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,17,7,15,115.0,9.5,1.45,6.5,14.5,7.47,0.0
2018,12,17,7,30,230.0,19.0,1.6,6.8,29.0,15.81,0.0
2018,12,17,7,45,378.0,27.0,1.8,7.1,65.5,22.57,13.0
2018,12,17,8,0,526.0,35.0,2.0,7.4,102.0,32.18,23.03
2018,12,17,8,15,601.5,39.5,2.05,7.6,143.5,43.78,27.08
2018,12,17,8,30,677.0,44.0,2.1,7.8,185.0,93.42,50.01
2018,12,17,8,45,725.0,46.5,2.1,8.0,225.5,146.61,88.54
2018,12,17,9,0,773.0,49.0,2.1,8.2,266.0,205.28,138.48
2018,12,17,9,15,799.5,52.5,2.1,8.5,303.0,264.51,192.76
2018,12,17,9,30,826.0,56.0,2.1,8.8,340.0,326.2,249.62
2018,12,17,9,45,842.0,59.0,2.1,9.15,372.0,385.59,304.02
2018,12,17,10,0,858.0,62.0,2.1,9.5,404.0,443.98,356.18
2018,12,17,10,15,873.5,63.0,2.1,9.85,430.0,501.29,405.88
2018,12,17,10,30,889.0,64.0,2.1,10.2,456.0,558.56,453.91
2018,12,17,10,45,875.0,69.5,2.1,10.5,469.0,602.98,490.52
2018,12,17,11,0,861.0,75.0,2.1,10.8,482.0,649.24,527.18
2018,12,17,11,15,726.0,109.5,2.05,11.0,458.5,638.97,518.56
2018,12,17,11,30,591.0,144.0,2.0,11.2,435.0,610.77,495.94
2018,12,17,11,45,756.5,105.0,2.0,11.35,481.0,725.53,584.86
2018,12,17,12,0,922.0,66.0,2.0,11.5,527.0,832.4,661.21
2018,12,17,12,15,919.0,66.0,2.0,11.5,523.0,862.58,681.7
2018,12,17,12,30,916.0,66.0,2.0,11.5,519.0,889.47,700.68
2018,12,17,12,45,899.5,68.0,2.05,11.5,504.5,903.51,711.24
2018,12,17,13,0,883.0,70.0,2.1,11.5,490.0,913.58,719.31
2018,12,17,13,15,776.0,88.0,2.1,11.5,447.0,865.62,685.91
2018,12,17,13,30,669.0,106.0,2.1,11.5,404.0,807.27,645.21
2018,12,17,13,45,515.0,125.0,2.1,11.5,347.0,681.42,553.63
2018,12,17,14,0,361.0,144.0,2.1,11.5,290.0,563.02,463.18
2018,12,17,14,15,349.5,134.0,2.05,11.4,266.5,544.29,450.37
2018,12,17,14,30,338.0,124.0,2.0,11.3,243.0,523.81,435.25
2018,12,17,14,45,201.0,110.5,1.95,11.2,179.0,351.38,295.76
2018,12,17,15,0,64.0,97.0,1.9,11.1,115.0,163.59,137.03
2018,12,17,15,15,32.5,75.5,1.9,11.1,84.5,107.74,88.73
2018,12,17,15,30,1.0,54.0,1.9,11.1,54.0,44.66,33.03
2018,12,17,15,45,0.5,42.5,1.45,9.95,42.5,33.82,23.61
2018,12,17,16,0,0.0,31.0,1.0,8.8,31.0,23.68,14.64
2018,12,17,16,15,0.0,21.5,1.05,8.35,21.5,16.4,7.79
2018,12,17,16,30,0.0,12.0,1.1,7.9,12.0,9.13,0.0
2018,12,17,16,45,0.0,6.0,1.1,7.45,6.0,4.72,0.0
2018,12,17,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.35,4.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,12,18,7,15,64.0,7.5,0.35,4.7,10.0,5.9,0.0
2018,12,18,7,30,128.0,15.0,0.4,5.0,20.0,11.8,0.0
2018,12,18,7,45,342.5,23.5,0.45,5.35,61.0,19.52,10.49
2018,12,18,8,0,557.0,32.0,0.5,5.7,102.0,29.67,21.01
2018,12,18,8,15,629.5,36.0,0.5,6.2,143.5,39.95,24.62
2018,12,18,8,30,702.0,40.0,0.5,6.7,185.0,90.45,47.02
2018,12,18,8,45,747.0,42.5,0.55,7.2,225.5,144.54,85.7
2018,12,18,9,0,792.0,45.0,0.6,7.7,266.0,204.84,136.47
2018,12,18,9,15,820.0,47.5,0.8,8.45,303.5,263.92,189.89
2018,12,18,9,30,848.0,50.0,1.0,9.2,341.0,325.47,245.96
2018,12,18,9,45,866.5,52.0,1.2,9.95,373.0,385.16,300.05
2018,12,18,10,0,885.0,54.0,1.4,10.7,405.0,445.7,353.44
2018,12,18,10,15,898.5,54.5,1.5,11.15,431.0,502.75,402.61
2018,12,18,10,30,912.0,55.0,1.6,11.6,457.0,559.49,450.0
2018,12,18,10,45,921.0,55.5,1.7,12.05,476.0,613.01,493.5
2018,12,18,11,0,930.0,56.0,1.8,12.5,495.0,665.24,534.8
2018,12,18,11,15,935.0,57.0,1.9,12.7,507.5,713.82,572.73
2018,12,18,11,30,940.0,58.0,2.0,12.9,520.0,760.31,606.29
2018,12,18,11,45,941.5,57.5,2.1,13.1,524.0,799.98,634.7
2018,12,18,12,0,943.0,57.0,2.2,13.3,528.0,836.83,661.06
2018,12,18,12,15,941.0,57.0,2.3,13.35,524.5,868.43,684.04
2018,12,18,12,30,939.0,57.0,2.4,13.4,521.0,896.74,704.8
2018,12,18,12,45,934.0,57.0,2.45,13.45,510.0,918.97,720.95
2018,12,18,13,0,929.0,57.0,2.5,13.5,499.0,937.61,734.76
2018,12,18,13,15,920.5,56.0,2.55,13.45,480.5,947.96,743.22
2018,12,18,13,30,912.0,55.0,2.6,13.4,462.0,954.53,749.28
2018,12,18,13,45,898.5,54.5,2.65,13.35,437.0,953.28,750.04
2018,12,18,14,0,885.0,54.0,2.7,13.3,412.0,948.35,748.37
2018,12,18,14,15,866.0,53.0,2.6,13.05,381.0,933.78,739.1
2018,12,18,14,30,847.0,52.0,2.5,12.8,350.0,915.87,727.42
2018,12,18,14,45,819.0,50.0,2.45,12.6,313.5,884.61,706.18
2018,12,18,15,0,791.0,48.0,2.4,12.4,277.0,850.71,682.48
2018,12,18,15,15,750.5,45.0,2.4,12.4,237.0,810.68,653.1
2018,12,18,15,30,710.0,42.0,2.4,12.4,197.0,758.43,612.94
2018,12,18,15,45,644.5,37.5,1.8,10.95,155.5,679.83,549.47
2018,12,18,16,0,579.0,33.0,1.2,9.5,114.0,601.26,481.97
2018,12,18,16,15,451.0,27.0,1.2,8.95,76.5,467.64,365.15
2018,12,18,16,30,323.0,21.0,1.2,8.4,39.0,332.03,111.18
2018,12,18,16,45,161.5,10.5,1.2,7.85,19.5,137.39,0.0
2018,12,18,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,19,7,15,127.0,9.0,0.65,6.0,14.0,7.08,0.0
2018,12,19,7,30,254.0,18.0,0.7,6.3,28.0,14.16,0.0
2018,12,19,7,45,394.5,25.0,0.75,6.55,63.5,22.83,12.94
2018,12,19,8,0,535.0,32.0,0.8,6.8,99.0,29.55,20.74
2018,12,19,8,15,530.5,42.5,0.85,7.15,130.0,39.92,30.61
2018,12,19,8,30,526.0,53.0,0.9,7.5,161.0,84.38,48.49
2018,12,19,8,45,522.0,64.5,1.0,7.85,190.5,129.39,82.93
2018,12,19,9,0,518.0,76.0,1.1,8.2,220.0,173.99,122.23
2018,12,19,9,15,562.0,82.0,1.3,8.75,257.5,225.68,167.57
2018,12,19,9,30,606.0,88.0,1.5,9.3,295.0,282.24,217.73
2018,12,19,9,45,600.0,97.5,1.7,9.8,318.5,327.86,259.78
2018,12,19,10,0,594.0,107.0,1.9,10.3,342.0,372.19,299.7
2018,12,19,10,15,673.5,98.5,2.0,10.75,381.5,439.75,356.51
2018,12,19,10,30,753.0,90.0,2.1,11.2,421.0,513.54,417.2
2018,12,19,10,45,791.0,84.5,2.25,11.65,445.5,570.62,463.96
2018,12,19,11,0,829.0,79.0,2.4,12.1,470.0,630.31,511.82
2018,12,19,11,15,867.5,72.5,2.45,12.35,490.5,684.24,554.46
2018,12,19,11,30,906.0,66.0,2.5,12.6,511.0,743.82,598.63
2018,12,19,11,45,918.0,64.5,2.55,12.9,519.0,789.26,630.93
2018,12,19,12,0,930.0,63.0,2.6,13.2,527.0,832.71,661.64
2018,12,19,12,15,889.5,72.0,2.6,13.25,513.5,843.15,668.7
2018,12,19,12,30,849.0,81.0,2.6,13.3,500.0,857.57,679.07
2018,12,19,12,45,873.5,73.5,2.55,13.35,497.0,885.55,698.81
2018,12,19,13,0,898.0,66.0,2.5,13.4,494.0,920.53,723.34
2018,12,19,13,15,897.5,63.5,2.35,13.3,478.0,936.11,733.52
2018,12,19,13,30,897.0,61.0,2.2,13.2,462.0,948.18,741.41
2018,12,19,13,45,868.5,63.0,2.05,13.15,433.5,936.14,732.39
2018,12,19,14,0,840.0,65.0,1.9,13.1,405.0,931.36,728.73
2018,12,19,14,15,812.5,63.0,1.75,12.85,371.5,907.19,711.9
2018,12,19,14,30,785.0,61.0,1.6,12.6,338.0,879.57,692.67
2018,12,19,14,45,784.0,56.0,1.4,12.4,308.0,870.36,685.29
2018,12,19,15,0,783.0,51.0,1.2,12.2,278.0,857.9,674.72
2018,12,19,15,15,741.0,48.0,1.2,12.2,238.0,806.18,637.88
2018,12,19,15,30,699.0,45.0,1.2,12.2,198.0,752.49,598.18
2018,12,19,15,45,630.0,40.0,0.9,11.05,156.0,670.02,533.7
2018,12,19,16,0,561.0,35.0,0.6,9.9,114.0,587.54,465.63
2018,12,19,16,15,439.0,28.0,0.6,9.5,76.5,458.18,354.69
2018,12,19,16,30,317.0,21.0,0.6,9.1,39.0,328.27,122.08
2018,12,19,16,45,158.5,10.5,0.65,8.7,19.5,135.14,0.0
2018,12,19,17,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
